Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,598.0,157.0,0.6,17.9,480.0,352.28,263.32
2018,2,1,11,15,617.0,156.5,0.65,18.2,499.0,386.39,291.57
2018,2,1,11,30,636.0,156.0,0.7,18.5,518.0,420.56,319.4
2018,2,1,11,45,622.0,164.0,0.7,18.8,522.5,447.04,340.8
2018,2,1,12,0,608.0,172.0,0.7,19.1,527.0,471.09,359.83
2018,2,1,12,15,620.0,168.5,0.75,19.15,531.5,495.57,379.58
2018,2,1,12,30,632.0,165.0,0.8,19.2,536.0,518.8,398.17
2018,2,1,12,45,685.5,146.0,0.8,19.3,544.5,549.31,421.81
2018,2,1,13,0,739.0,127.0,0.8,19.4,553.0,579.12,444.7
2018,2,1,13,15,745.0,120.5,0.8,19.3,541.5,591.53,454.87
2018,2,1,13,30,751.0,114.0,0.8,19.2,530.0,601.38,463.31
2018,2,1,13,45,765.5,104.5,0.85,19.1,514.5,609.47,471.11
2018,2,1,14,0,780.0,95.0,0.9,19.0,499.0,616.02,477.78
2018,2,1,14,15,762.5,93.0,0.9,18.65,470.5,607.17,472.94
2018,2,1,14,30,745.0,91.0,0.9,18.3,442.0,595.52,466.11
2018,2,1,14,45,697.5,93.5,0.85,17.95,403.0,569.45,447.79
2018,2,1,15,0,650.0,96.0,0.8,17.6,364.0,539.46,426.44
2018,2,1,15,15,688.0,79.5,0.8,17.6,338.5,539.47,427.89
2018,2,1,15,30,726.0,63.0,0.8,17.6,313.0,533.06,423.96
2018,2,1,15,45,595.0,70.5,0.75,16.1,257.5,456.33,366.81
2018,2,1,16,0,464.0,78.0,0.7,14.6,202.0,378.89,307.49
2018,2,1,16,15,409.5,67.5,0.7,13.8,162.0,324.52,264.37
2018,2,1,16,30,355.0,57.0,0.7,13.0,122.0,275.11,223.13
2018,2,1,16,45,277.5,45.5,0.75,12.2,87.0,215.32,171.79
2018,2,1,17,0,200.0,34.0,0.8,11.4,52.0,160.59,119.0
2018,2,1,17,15,116.5,19.5,0.8,11.15,28.5,87.78,0.0
2018,2,1,17,30,33.0,5.0,0.8,10.9,5.0,17.88,0.0
2018,2,1,17,45,16.5,2.5,0.8,10.65,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,2,7,15,69.5,10.0,0.75,8.55,14.0,9.53,0.0
2018,2,2,7,30,139.0,20.0,0.7,9.3,28.0,15.8,0.0
2018,2,2,7,45,214.5,34.5,0.7,10.05,60.0,26.88,17.34
2018,2,2,8,0,290.0,49.0,0.7,10.8,92.0,37.56,27.76
2018,2,2,8,15,374.5,58.5,0.7,11.4,134.0,43.97,33.89
2018,2,2,8,30,459.0,68.0,0.7,12.0,176.0,50.83,40.21
2018,2,2,8,45,614.5,60.5,0.65,12.55,236.0,42.33,32.6
2018,2,2,9,0,770.0,53.0,0.6,13.1,296.0,38.74,29.32
2018,2,2,9,15,773.0,60.5,0.65,13.85,332.5,65.31,35.41
2018,2,2,9,30,776.0,68.0,0.7,14.6,369.0,113.16,60.06
2018,2,2,9,45,627.0,109.5,0.7,15.3,367.5,165.27,104.59
2018,2,2,10,0,478.0,151.0,0.7,16.0,366.0,205.81,143.75
2018,2,2,10,15,473.5,164.5,0.75,16.45,390.0,241.99,174.38
2018,2,2,10,30,469.0,178.0,0.8,16.9,414.0,277.31,204.51
2018,2,2,10,45,451.5,193.0,0.8,17.4,429.0,308.87,231.52
2018,2,2,11,0,434.0,208.0,0.8,17.9,444.0,338.39,256.25
2018,2,2,11,15,466.5,204.5,0.85,18.15,465.5,369.62,281.53
2018,2,2,11,30,499.0,201.0,0.9,18.4,487.0,402.09,307.57
2018,2,2,11,45,538.5,192.0,0.9,18.7,505.0,433.79,332.53
2018,2,2,12,0,578.0,183.0,0.9,19.0,523.0,466.34,357.86
2018,2,2,12,15,621.5,169.5,0.9,19.15,536.0,499.48,383.59
2018,2,2,12,30,665.0,156.0,0.9,19.3,549.0,530.77,407.73
2018,2,2,12,45,623.5,167.0,0.9,19.45,532.5,536.36,412.31
2018,2,2,13,0,582.0,178.0,0.9,19.6,516.0,535.41,412.16
2018,2,2,13,15,596.0,169.0,0.9,19.55,508.0,551.41,425.09
2018,2,2,13,30,610.0,160.0,0.9,19.5,500.0,562.73,434.48
2018,2,2,13,45,659.0,138.0,0.9,19.4,493.0,581.06,449.58
2018,2,2,14,0,708.0,116.0,0.9,19.3,486.0,596.8,462.75
2018,2,2,14,15,758.5,96.0,0.85,18.9,473.0,610.79,474.75
2018,2,2,14,30,809.0,76.0,0.8,18.5,460.0,623.3,485.58
2018,2,2,14,45,799.0,73.5,0.8,18.15,430.0,612.93,479.49
2018,2,2,15,0,789.0,71.0,0.8,17.8,400.0,599.83,471.48
2018,2,2,15,15,722.5,75.5,0.8,17.8,354.0,556.58,440.01
2018,2,2,15,30,656.0,80.0,0.8,17.8,308.0,515.7,409.76
2018,2,2,15,45,551.0,80.5,0.75,16.5,255.0,444.0,356.7
2018,2,2,16,0,446.0,81.0,0.7,15.2,202.0,370.58,300.54
2018,2,2,16,15,401.0,70.0,0.75,14.65,163.5,324.49,263.95
2018,2,2,16,30,356.0,59.0,0.8,14.1,125.0,279.48,226.31
2018,2,2,16,45,290.5,46.0,0.8,13.55,90.0,223.25,177.82
2018,2,2,17,0,225.0,33.0,0.8,13.0,55.0,170.87,127.75
2018,2,2,17,15,137.5,20.5,0.8,12.75,31.5,99.53,0.0
2018,2,2,17,30,50.0,8.0,0.8,12.5,8.0,27.66,0.0
2018,2,2,17,45,25.0,4.0,0.8,12.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,3,7,15,138.0,12.0,0.8,9.6,20.0,11.44,0.0
2018,2,3,7,30,276.0,24.0,0.8,10.5,40.0,20.25,2.85
2018,2,3,7,45,409.0,32.0,0.8,11.4,80.5,25.55,16.21
2018,2,3,8,0,542.0,40.0,0.8,12.3,121.0,30.78,21.63
2018,2,3,8,15,613.0,45.5,0.8,12.95,167.5,36.81,27.33
2018,2,3,8,30,684.0,51.0,0.8,13.6,214.0,39.98,30.29
2018,2,3,8,45,728.0,55.0,0.75,14.3,259.5,41.76,31.86
2018,2,3,9,0,772.0,59.0,0.7,15.0,305.0,43.58,33.38
2018,2,3,9,15,804.5,61.5,0.65,15.8,348.0,69.18,36.57
2018,2,3,9,30,837.0,64.0,0.6,16.6,391.0,116.98,59.88
2018,2,3,9,45,860.5,65.0,0.55,17.4,429.5,169.74,97.09
2018,2,3,10,0,884.0,66.0,0.5,18.2,468.0,218.54,135.87
2018,2,3,10,15,896.5,67.5,0.45,18.7,499.0,266.13,176.34
2018,2,3,10,30,909.0,69.0,0.4,19.2,530.0,313.36,216.88
2018,2,3,10,45,918.0,70.5,0.35,19.7,555.0,358.91,255.64
2018,2,3,11,0,927.0,72.0,0.3,20.2,580.0,403.37,292.55
2018,2,3,11,15,933.0,73.0,0.25,20.45,597.5,444.86,326.46
2018,2,3,11,30,939.0,74.0,0.2,20.7,615.0,484.61,358.01
2018,2,3,11,45,942.0,74.0,0.2,20.95,624.5,520.06,385.95
2018,2,3,12,0,945.0,74.0,0.2,21.2,634.0,553.18,411.47
2018,2,3,12,15,945.0,74.0,0.15,21.3,635.5,582.22,433.22
2018,2,3,12,30,945.0,74.0,0.1,21.4,637.0,608.49,452.54
2018,2,3,12,45,942.5,74.0,0.1,21.55,630.5,630.43,468.85
2018,2,3,13,0,940.0,74.0,0.1,21.7,624.0,649.29,482.79
2018,2,3,13,15,934.5,73.5,0.1,21.7,609.5,662.65,493.08
2018,2,3,13,30,929.0,73.0,0.1,21.7,595.0,672.75,501.06
2018,2,3,13,45,920.5,72.0,0.1,21.7,573.0,677.12,505.11
2018,2,3,14,0,912.0,71.0,0.1,21.7,551.0,678.2,506.92
2018,2,3,14,15,899.5,69.5,0.15,21.65,522.0,672.87,505.01
2018,2,3,14,30,887.0,68.0,0.2,21.6,493.0,664.4,501.0
2018,2,3,14,45,869.5,66.5,0.25,21.55,458.0,649.66,492.58
2018,2,3,15,0,852.0,65.0,0.3,21.5,423.0,636.45,484.94
2018,2,3,15,15,827.0,62.5,0.3,21.5,382.5,610.51,467.47
2018,2,3,15,30,802.0,60.0,0.3,21.5,342.0,582.34,448.04
2018,2,3,15,45,765.5,56.5,0.45,20.0,297.5,544.05,424.66
2018,2,3,16,0,729.0,53.0,0.6,18.5,253.0,504.55,398.67
2018,2,3,16,15,672.5,48.5,0.7,17.8,207.0,451.8,359.01
2018,2,3,16,30,616.0,44.0,0.8,17.1,161.0,399.51,317.3
2018,2,3,16,45,521.5,37.0,0.9,16.45,117.0,326.33,256.67
2018,2,3,17,0,427.0,30.0,1.0,15.8,73.0,264.05,197.87
2018,2,3,17,15,263.5,20.0,1.0,15.5,42.0,155.52,21.38
2018,2,3,17,30,100.0,10.0,1.0,15.2,11.0,49.93,0.0
2018,2,3,17,45,50.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,7,15,21.5,10.5,0.85,9.9,12.0,10.01,0.0
2018,2,4,7,30,43.0,21.0,0.7,10.7,24.0,18.32,3.66
2018,2,4,7,45,52.0,37.0,0.6,11.5,43.0,31.49,21.43
2018,2,4,8,0,61.0,53.0,0.5,12.3,62.0,44.37,33.68
2018,2,4,8,15,75.5,72.0,0.45,12.85,87.5,59.06,47.13
2018,2,4,8,30,90.0,91.0,0.4,13.4,113.0,73.33,59.94
2018,2,4,8,45,210.5,103.5,0.4,13.95,168.0,78.84,64.75
2018,2,4,9,0,331.0,116.0,0.4,14.5,223.0,82.33,67.63
2018,2,4,9,15,411.5,120.5,0.4,15.2,271.0,100.23,70.01
2018,2,4,9,30,492.0,125.0,0.4,15.9,319.0,135.13,87.91
2018,2,4,9,45,557.0,123.5,0.4,16.6,363.0,171.29,111.53
2018,2,4,10,0,622.0,122.0,0.4,17.3,407.0,211.94,141.74
2018,2,4,10,15,625.5,131.0,0.45,17.85,434.0,252.94,176.38
2018,2,4,10,30,629.0,140.0,0.5,18.4,461.0,293.49,210.86
2018,2,4,10,45,485.0,185.5,0.55,18.95,440.0,316.21,234.47
2018,2,4,11,0,341.0,231.0,0.6,19.5,419.0,327.87,247.56
2018,2,4,11,15,280.0,245.5,0.6,19.7,403.0,333.21,253.53
2018,2,4,11,30,219.0,260.0,0.6,19.9,387.0,333.31,254.76
2018,2,4,11,45,363.0,233.0,0.65,20.1,447.5,389.71,297.73
2018,2,4,12,0,507.0,206.0,0.7,20.3,508.0,455.67,347.41
2018,2,4,12,15,554.0,193.5,0.7,20.4,524.5,488.11,371.99
2018,2,4,12,30,601.0,181.0,0.7,20.5,541.0,523.5,398.74
2018,2,4,12,45,612.5,175.5,0.7,20.6,539.5,542.8,413.49
2018,2,4,13,0,624.0,170.0,0.7,20.7,538.0,560.46,427.07
2018,2,4,13,15,550.0,185.5,0.7,20.6,504.5,540.74,413.29
2018,2,4,13,30,476.0,201.0,0.7,20.5,471.0,520.27,398.93
2018,2,4,13,45,414.5,208.0,0.65,20.35,436.5,496.05,381.52
2018,2,4,14,0,353.0,215.0,0.6,20.2,402.0,461.78,356.68
2018,2,4,14,15,521.0,162.0,0.6,19.9,422.0,529.17,410.01
2018,2,4,14,30,689.0,109.0,0.6,19.6,442.0,589.76,456.77
2018,2,4,14,45,723.0,96.5,0.6,19.3,423.5,597.92,463.8
2018,2,4,15,0,757.0,84.0,0.6,19.0,405.0,600.23,467.24
2018,2,4,15,15,738.5,79.0,0.6,19.0,367.5,576.57,450.76
2018,2,4,15,30,720.0,74.0,0.6,19.0,330.0,553.7,434.61
2018,2,4,15,45,720.5,65.0,0.6,17.6,293.5,529.8,419.62
2018,2,4,16,0,721.0,56.0,0.6,16.2,257.0,506.32,403.76
2018,2,4,16,15,668.5,51.0,0.7,15.55,211.0,455.13,364.86
2018,2,4,16,30,616.0,46.0,0.8,14.9,165.0,404.18,323.95
2018,2,4,16,45,525.0,39.0,0.9,14.25,121.0,337.83,268.24
2018,2,4,17,0,434.0,32.0,1.0,13.6,77.0,271.17,206.68
2018,2,4,17,15,268.5,21.5,1.0,13.3,44.5,161.36,46.58
2018,2,4,17,30,103.0,11.0,1.0,13.0,12.0,52.45,0.0
2018,2,4,17,45,51.5,5.5,1.05,12.7,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,5,6,45,11.5,1.5,0.65,10.55,1.0,0.0,0.0
2018,2,5,7,0,23.0,3.0,0.6,10.7,2.0,0.0,0.0
2018,2,5,7,15,168.5,14.0,0.5,11.15,23.5,13.34,0.0
2018,2,5,7,30,314.0,25.0,0.4,11.6,45.0,20.92,6.45
2018,2,5,7,45,439.5,32.0,0.3,12.0,86.5,25.25,16.17
2018,2,5,8,0,565.0,39.0,0.2,12.4,128.0,32.37,23.17
2018,2,5,8,15,632.5,44.5,0.25,12.9,174.5,35.58,26.33
2018,2,5,8,30,700.0,50.0,0.3,13.4,221.0,38.8,29.32
2018,2,5,8,45,742.0,53.5,0.3,13.9,266.5,40.2,30.57
2018,2,5,9,0,784.0,57.0,0.3,14.4,312.0,41.67,31.79
2018,2,5,9,15,814.0,59.0,0.4,14.9,355.0,71.98,36.49
2018,2,5,9,30,844.0,61.0,0.5,15.4,398.0,125.2,65.73
2018,2,5,9,45,865.0,63.0,0.55,15.9,436.0,173.88,100.69
2018,2,5,10,0,886.0,65.0,0.6,16.4,474.0,223.47,141.17
2018,2,5,10,15,899.0,67.0,0.7,16.75,506.0,271.89,183.24
2018,2,5,10,30,912.0,69.0,0.8,17.1,538.0,320.01,225.61
2018,2,5,10,45,920.5,70.5,0.85,17.45,563.0,365.71,265.74
2018,2,5,11,0,929.0,72.0,0.9,17.8,588.0,410.28,304.2
2018,2,5,11,15,935.5,72.0,0.95,18.05,605.5,451.29,339.22
2018,2,5,11,30,942.0,72.0,1.0,18.3,623.0,490.56,372.04
2018,2,5,11,45,946.5,72.5,1.0,18.5,633.5,527.43,402.0
2018,2,5,12,0,951.0,73.0,1.0,18.7,644.0,562.06,429.54
2018,2,5,12,15,843.5,106.5,1.05,18.85,614.0,566.34,434.37
2018,2,5,12,30,736.0,140.0,1.1,19.0,584.0,562.9,433.03
2018,2,5,12,45,787.5,123.0,1.1,19.1,594.0,596.68,459.34
2018,2,5,13,0,839.0,106.0,1.1,19.2,604.0,629.55,484.39
2018,2,5,13,15,879.5,91.5,1.1,19.15,603.0,656.49,505.21
2018,2,5,13,30,920.0,77.0,1.1,19.1,602.0,678.5,522.56
2018,2,5,13,45,783.0,110.0,1.1,19.1,545.5,638.63,493.55
2018,2,5,14,0,646.0,143.0,1.1,19.1,489.0,593.02,460.4
2018,2,5,14,15,655.5,130.0,1.05,18.85,465.0,590.64,460.52
2018,2,5,14,30,665.0,117.0,1.0,18.6,441.0,585.48,458.14
2018,2,5,14,45,653.5,110.0,1.0,18.4,409.5,570.28,448.39
2018,2,5,15,0,642.0,103.0,1.0,18.2,378.0,552.68,436.77
2018,2,5,15,15,686.5,86.0,1.0,18.2,355.0,557.22,441.64
2018,2,5,15,30,731.0,69.0,1.0,18.2,332.0,554.88,440.95
2018,2,5,15,45,734.5,61.0,0.85,16.9,296.5,536.67,428.38
2018,2,5,16,0,738.0,53.0,0.7,15.6,261.0,515.74,412.94
2018,2,5,16,15,669.0,49.5,0.8,14.85,212.5,456.43,367.81
2018,2,5,16,30,600.0,46.0,0.9,14.1,164.0,398.11,321.2
2018,2,5,16,45,526.5,38.5,1.0,13.3,121.5,340.0,271.95
2018,2,5,17,0,453.0,31.0,1.1,12.5,79.0,280.91,216.81
2018,2,5,17,15,284.5,20.5,1.1,12.5,45.5,170.03,68.58
2018,2,5,17,30,116.0,10.0,1.1,12.5,12.0,57.19,0.0
2018,2,5,17,45,58.0,5.0,1.15,12.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.1,7.05,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,2,6,7,15,227.5,13.5,1.05,7.9,27.0,12.87,0.0
2018,2,6,7,30,419.0,24.0,1.0,8.6,52.0,21.68,8.3
2018,2,6,7,45,533.0,30.0,0.95,9.3,96.0,25.48,16.62
2018,2,6,8,0,647.0,36.0,0.9,10.0,140.0,29.41,20.74
2018,2,6,8,15,711.0,40.5,0.8,10.6,188.5,31.9,23.25
2018,2,6,8,30,775.0,45.0,0.7,11.2,237.0,34.43,25.63
2018,2,6,8,45,814.5,48.0,0.6,11.8,284.5,40.14,30.77
2018,2,6,9,0,854.0,51.0,0.5,12.4,332.0,42.3,32.61
2018,2,6,9,15,881.0,53.0,0.5,13.0,376.0,77.87,38.93
2018,2,6,9,30,908.0,55.0,0.5,13.6,420.0,128.88,66.18
2018,2,6,9,45,928.5,56.5,0.5,14.25,460.0,180.26,103.68
2018,2,6,10,0,949.0,58.0,0.5,14.9,500.0,232.43,146.62
2018,2,6,10,15,962.0,59.0,0.55,15.35,533.0,282.94,190.67
2018,2,6,10,30,975.0,60.0,0.6,15.8,566.0,333.03,234.74
2018,2,6,10,45,982.5,61.0,0.65,16.25,591.0,380.66,276.53
2018,2,6,11,0,990.0,62.0,0.7,16.7,616.0,426.94,316.34
2018,2,6,11,15,994.0,62.5,0.75,17.0,633.5,469.73,352.73
2018,2,6,11,30,998.0,63.0,0.8,17.3,651.0,510.47,386.6
2018,2,6,11,45,1000.5,63.5,0.8,17.6,661.0,548.25,416.98
2018,2,6,12,0,1003.0,64.0,0.8,17.9,671.0,583.51,444.66
2018,2,6,12,15,1002.0,65.0,0.8,18.05,673.0,614.72,468.95
2018,2,6,12,30,1001.0,66.0,0.8,18.2,675.0,642.95,490.57
2018,2,6,12,45,996.5,67.0,0.85,18.3,668.0,666.02,508.79
2018,2,6,13,0,992.0,68.0,0.9,18.4,661.0,685.79,524.44
2018,2,6,13,15,986.0,67.5,0.9,18.4,645.5,699.66,535.45
2018,2,6,13,30,980.0,67.0,0.9,18.4,630.0,710.07,543.94
2018,2,6,13,45,971.0,66.0,0.9,18.4,607.0,714.51,548.22
2018,2,6,14,0,962.0,65.0,0.9,18.4,584.0,715.46,549.94
2018,2,6,14,15,950.5,64.0,0.85,18.15,554.5,711.33,547.86
2018,2,6,14,30,939.0,63.0,0.8,17.9,525.0,703.87,543.61
2018,2,6,14,45,922.5,61.5,0.8,17.7,488.5,689.32,535.0
2018,2,6,15,0,906.0,60.0,0.8,17.5,452.0,671.78,524.14
2018,2,6,15,15,883.5,57.5,0.8,17.5,410.5,646.37,506.81
2018,2,6,15,30,861.0,55.0,0.8,17.5,369.0,618.56,487.32
2018,2,6,15,45,826.5,52.5,0.7,16.15,323.0,581.3,461.5
2018,2,6,16,0,792.0,50.0,0.6,14.8,277.0,547.15,436.74
2018,2,6,16,15,739.5,46.0,0.75,14.1,228.5,495.21,398.34
2018,2,6,16,30,687.0,42.0,0.9,13.4,180.0,443.49,357.51
2018,2,6,16,45,600.5,36.5,1.05,12.65,134.0,373.15,299.14
2018,2,6,17,0,514.0,31.0,1.2,11.9,88.0,305.68,237.87
2018,2,6,17,15,342.5,22.5,1.2,11.95,52.5,200.42,98.75
2018,2,6,17,30,171.0,14.0,1.2,12.0,17.0,84.19,0.0
2018,2,6,17,45,85.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,7,6,45,15.0,1.5,1.0,7.65,1.0,0.0,0.0
2018,2,7,7,0,30.0,3.0,0.9,7.9,2.0,0.0,0.0
2018,2,7,7,15,200.0,14.5,0.85,8.85,27.0,13.82,0.0
2018,2,7,7,30,370.0,26.0,0.8,9.8,52.0,21.57,9.2
2018,2,7,7,45,483.0,32.5,0.75,10.75,94.0,27.82,18.63
2018,2,7,8,0,596.0,39.0,0.7,11.7,136.0,32.07,22.99
2018,2,7,8,15,660.0,44.0,0.65,12.25,183.5,34.85,25.75
2018,2,7,8,30,724.0,49.0,0.6,12.8,231.0,37.66,28.36
2018,2,7,8,45,764.0,52.0,0.55,13.4,277.0,38.7,29.27
2018,2,7,9,0,804.0,55.0,0.5,14.0,323.0,39.82,30.17
2018,2,7,9,15,831.5,57.5,0.45,14.8,366.0,81.89,42.08
2018,2,7,9,30,859.0,60.0,0.4,15.6,409.0,131.06,68.95
2018,2,7,9,45,877.5,62.0,0.4,16.4,447.0,180.34,104.98
2018,2,7,10,0,896.0,64.0,0.4,17.2,485.0,230.29,145.82
2018,2,7,10,15,908.0,65.5,0.45,17.75,516.5,278.69,187.58
2018,2,7,10,30,920.0,67.0,0.5,18.3,548.0,326.68,229.25
2018,2,7,10,45,929.0,68.5,0.5,18.8,573.5,373.04,269.02
2018,2,7,11,0,938.0,70.0,0.5,19.3,599.0,418.3,306.94
2018,2,7,11,15,944.0,70.5,0.55,19.55,616.5,460.06,341.88
2018,2,7,11,30,950.0,71.0,0.6,19.8,634.0,500.04,374.59
2018,2,7,11,45,952.5,71.5,0.65,20.05,644.0,536.33,403.83
2018,2,7,12,0,955.0,72.0,0.7,20.3,654.0,570.24,430.64
2018,2,7,12,15,952.0,73.5,0.7,20.3,655.0,599.61,453.53
2018,2,7,12,30,949.0,75.0,0.7,20.3,656.0,626.04,473.88
2018,2,7,12,45,942.5,76.5,0.75,20.3,649.0,647.38,490.84
2018,2,7,13,0,936.0,78.0,0.8,20.3,642.0,665.5,505.36
2018,2,7,13,15,930.0,77.5,0.8,20.15,627.0,678.61,515.99
2018,2,7,13,30,924.0,77.0,0.8,20.0,612.0,688.44,524.27
2018,2,7,13,45,916.0,75.5,0.8,19.85,590.0,692.58,528.58
2018,2,7,14,0,908.0,74.0,0.8,19.7,568.0,693.42,530.6
2018,2,7,14,15,895.5,73.0,0.75,19.4,539.0,688.57,528.24
2018,2,7,14,30,883.0,72.0,0.7,19.1,510.0,680.58,523.68
2018,2,7,14,45,865.5,70.0,0.7,18.8,474.5,665.09,514.44
2018,2,7,15,0,848.0,68.0,0.7,18.5,439.0,651.23,506.07
2018,2,7,15,15,823.5,66.0,0.7,18.5,398.5,625.88,488.74
2018,2,7,15,30,799.0,64.0,0.7,18.5,358.0,598.27,469.42
2018,2,7,15,45,764.0,60.0,0.6,17.05,313.0,559.76,442.93
2018,2,7,16,0,729.0,56.0,0.5,15.6,268.0,519.95,414.37
2018,2,7,16,15,675.5,51.5,0.6,14.7,221.5,467.96,375.97
2018,2,7,16,30,622.0,47.0,0.7,13.8,175.0,416.27,335.4
2018,2,7,16,45,532.5,40.5,0.85,12.9,130.0,349.68,280.5
2018,2,7,17,0,443.0,34.0,1.0,12.0,85.0,282.92,221.19
2018,2,7,17,15,288.5,23.5,1.0,11.75,50.5,179.65,99.93
2018,2,7,17,30,134.0,13.0,1.0,11.5,16.0,68.37,0.0
2018,2,7,17,45,67.0,6.5,1.0,11.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,6,45,14.0,2.0,1.15,8.5,1.5,0.0,0.0
2018,2,8,7,0,28.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,8,7,15,194.0,15.0,1.0,9.4,28.0,14.3,0.0
2018,2,8,7,30,360.0,26.0,0.9,10.2,53.0,21.37,9.86
2018,2,8,7,45,473.0,33.5,0.75,11.05,96.0,26.19,17.27
2018,2,8,8,0,586.0,41.0,0.6,11.9,139.0,33.84,24.58
2018,2,8,8,15,651.0,46.0,0.55,12.5,186.5,36.52,27.24
2018,2,8,8,30,716.0,51.0,0.5,13.1,234.0,39.25,29.77
2018,2,8,8,45,757.5,55.0,0.45,13.7,281.0,41.07,31.35
2018,2,8,9,0,799.0,59.0,0.4,14.3,328.0,42.9,32.88
2018,2,8,9,15,829.0,61.0,0.4,15.1,371.5,81.68,40.74
2018,2,8,9,30,859.0,63.0,0.4,15.9,415.0,136.21,72.68
2018,2,8,9,45,881.0,64.0,0.35,16.7,454.0,185.37,108.69
2018,2,8,10,0,903.0,65.0,0.3,17.5,493.0,235.51,149.5
2018,2,8,10,15,916.5,66.5,0.3,18.3,525.5,284.73,191.43
2018,2,8,10,30,930.0,68.0,0.3,19.1,558.0,333.67,233.11
2018,2,8,10,45,939.0,69.0,0.3,19.9,583.5,380.13,272.25
2018,2,8,11,0,948.0,70.0,0.3,20.7,609.0,425.45,309.41
2018,2,8,11,15,953.5,70.5,0.35,21.0,626.5,467.49,344.03
2018,2,8,11,30,959.0,71.0,0.4,21.3,644.0,507.67,376.39
2018,2,8,11,45,962.0,71.5,0.4,21.6,654.0,544.59,405.09
2018,2,8,12,0,965.0,72.0,0.4,21.9,664.0,579.13,431.3
2018,2,8,12,15,966.5,71.5,0.45,21.9,666.0,609.31,454.91
2018,2,8,12,30,968.0,71.0,0.5,21.9,668.0,636.71,476.2
2018,2,8,12,45,966.5,70.5,0.5,21.95,661.5,659.4,493.2
2018,2,8,13,0,965.0,70.0,0.5,22.0,655.0,678.94,507.8
2018,2,8,13,15,960.0,69.5,0.55,21.9,640.5,693.05,519.49
2018,2,8,13,30,955.0,69.0,0.6,21.8,626.0,703.8,528.85
2018,2,8,13,45,946.5,68.0,0.6,21.7,603.5,708.32,533.23
2018,2,8,14,0,938.0,67.0,0.6,21.6,581.0,709.44,534.92
2018,2,8,14,15,927.0,66.0,0.6,21.45,552.0,705.53,533.45
2018,2,8,14,30,916.0,65.0,0.6,21.3,523.0,698.37,529.92
2018,2,8,14,45,900.0,63.5,0.65,21.15,487.5,684.14,522.28
2018,2,8,15,0,884.0,62.0,0.7,21.0,452.0,666.98,512.6
2018,2,8,15,15,861.5,59.5,0.7,21.0,410.5,641.64,495.73
2018,2,8,15,30,839.0,57.0,0.7,21.0,369.0,613.95,476.71
2018,2,8,15,45,806.0,54.0,0.65,19.0,324.0,581.71,456.55
2018,2,8,16,0,773.0,51.0,0.6,17.0,279.0,543.36,430.82
2018,2,8,16,15,723.0,47.0,0.7,16.0,231.5,492.85,394.09
2018,2,8,16,30,673.0,43.0,0.8,15.0,184.0,442.5,355.04
2018,2,8,16,45,590.5,37.5,0.9,14.0,138.0,373.95,299.01
2018,2,8,17,0,508.0,32.0,1.0,13.0,92.0,308.18,240.94
2018,2,8,17,15,342.5,23.5,1.0,12.65,55.5,206.91,125.34
2018,2,8,17,30,177.0,15.0,1.0,12.3,19.0,88.86,0.0
2018,2,8,17,45,88.5,7.5,1.0,11.95,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.85,10.65,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,235.0,14.5,0.7,11.4,30.5,13.82,0.0
2018,2,9,7,30,430.0,25.0,0.6,12.0,58.0,22.15,11.02
2018,2,9,7,45,534.5,31.0,0.45,12.6,102.0,25.99,17.06
2018,2,9,8,0,639.0,37.0,0.3,13.2,146.0,29.9,21.02
2018,2,9,8,15,699.0,41.0,0.3,13.75,194.0,31.93,23.04
2018,2,9,8,30,759.0,45.0,0.3,14.3,242.0,34.01,24.97
2018,2,9,8,45,797.0,48.0,0.25,14.8,289.0,40.04,30.32
2018,2,9,9,0,835.0,51.0,0.2,15.3,336.0,42.17,32.11
2018,2,9,9,15,861.5,53.0,0.25,16.05,379.5,85.24,41.51
2018,2,9,9,30,888.0,55.0,0.3,16.8,423.0,135.61,70.27
2018,2,9,9,45,907.0,56.5,0.3,17.55,462.0,186.12,107.79
2018,2,9,10,0,926.0,58.0,0.3,18.3,501.0,237.31,149.83
2018,2,9,10,15,939.0,59.0,0.4,18.8,533.5,287.04,192.8
2018,2,9,10,30,952.0,60.0,0.5,19.3,566.0,336.39,235.69
2018,2,9,10,45,960.5,61.5,0.6,19.85,592.0,384.06,276.79
2018,2,9,11,0,969.0,63.0,0.7,20.4,618.0,430.52,316.06
2018,2,9,11,15,973.5,64.0,0.75,20.55,636.0,473.4,351.94
2018,2,9,11,30,978.0,65.0,0.8,20.7,654.0,514.32,385.45
2018,2,9,11,45,980.5,66.0,0.85,20.9,664.0,552.1,415.77
2018,2,9,12,0,983.0,67.0,0.9,21.1,674.0,587.45,443.59
2018,2,9,12,15,982.0,68.0,0.95,21.15,676.0,618.24,467.85
2018,2,9,12,30,981.0,69.0,1.0,21.2,678.0,646.11,489.61
2018,2,9,12,45,971.0,71.0,1.05,21.2,669.0,666.53,505.87
2018,2,9,13,0,961.0,73.0,1.1,21.2,660.0,683.49,519.52
2018,2,9,13,15,897.0,87.0,1.1,21.05,625.5,674.87,514.42
2018,2,9,13,30,833.0,101.0,1.1,20.9,591.0,664.5,508.02
2018,2,9,13,45,842.0,95.0,1.1,20.75,575.0,675.02,517.18
2018,2,9,14,0,851.0,89.0,1.1,20.6,559.0,682.56,523.99
2018,2,9,14,15,887.0,77.5,1.1,20.2,545.5,695.27,535.16
2018,2,9,14,30,923.0,66.0,1.1,19.8,532.0,708.09,545.9
2018,2,9,14,45,881.0,66.5,1.05,19.45,486.5,678.58,526.24
2018,2,9,15,0,839.0,67.0,1.0,19.1,441.0,651.06,508.1
2018,2,9,15,15,804.0,64.5,1.0,19.1,396.5,618.07,485.26
2018,2,9,15,30,769.0,62.0,1.0,19.1,352.0,583.14,460.49
2018,2,9,15,45,726.0,60.5,0.85,17.7,307.5,542.84,432.02
2018,2,9,16,0,683.0,59.0,0.7,16.3,263.0,501.59,401.76
2018,2,9,16,15,664.5,51.0,0.8,15.4,222.0,466.52,376.19
2018,2,9,16,30,646.0,43.0,0.9,14.5,181.0,430.21,347.51
2018,2,9,16,45,548.0,38.5,0.95,13.65,135.0,355.08,285.59
2018,2,9,17,0,450.0,34.0,1.0,12.8,89.0,289.89,228.06
2018,2,9,17,15,295.5,24.5,1.05,12.65,54.0,189.05,121.76
2018,2,9,17,30,141.0,15.0,1.1,12.5,19.0,74.2,0.0
2018,2,9,17,45,70.5,7.5,1.15,12.35,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,6,45,23.5,3.0,0.85,6.75,2.5,0.0,0.0
2018,2,10,7,0,47.0,6.0,0.8,7.1,5.0,0.0,0.0
2018,2,10,7,15,178.5,17.5,0.8,7.7,29.5,16.68,0.0
2018,2,10,7,30,310.0,29.0,0.8,8.3,54.0,23.91,13.18
2018,2,10,7,45,453.5,35.5,0.8,8.9,100.0,27.66,18.87
2018,2,10,8,0,597.0,42.0,0.8,9.5,146.0,34.45,25.45
2018,2,10,8,15,669.5,45.5,0.85,10.15,195.0,35.76,26.85
2018,2,10,8,30,742.0,49.0,0.9,10.8,244.0,37.25,28.24
2018,2,10,8,45,781.5,52.0,0.9,11.5,291.0,38.33,29.15
2018,2,10,9,0,821.0,55.0,0.9,12.2,338.0,39.46,30.04
2018,2,10,9,15,846.0,57.5,1.0,12.8,381.5,90.78,46.12
2018,2,10,9,30,871.0,60.0,1.1,13.4,425.0,140.84,76.16
2018,2,10,9,45,887.5,62.5,1.15,14.05,463.0,191.16,114.95
2018,2,10,10,0,904.0,65.0,1.2,14.7,501.0,241.98,158.09
2018,2,10,10,15,917.0,66.5,1.2,15.05,533.5,291.33,201.79
2018,2,10,10,30,930.0,68.0,1.2,15.4,566.0,340.35,245.31
2018,2,10,10,45,938.5,69.5,1.2,15.7,591.5,387.27,286.69
2018,2,10,11,0,947.0,71.0,1.2,16.0,617.0,433.01,326.17
2018,2,10,11,15,857.0,100.5,1.2,16.15,606.0,459.09,350.65
2018,2,10,11,30,767.0,130.0,1.2,16.3,595.0,477.74,368.05
2018,2,10,11,45,693.0,157.0,1.2,16.45,582.0,496.32,384.07
2018,2,10,12,0,619.0,184.0,1.2,16.6,569.0,508.46,394.34
2018,2,10,12,15,554.5,206.5,1.25,16.65,552.5,513.65,399.35
2018,2,10,12,30,490.0,229.0,1.3,16.7,536.0,515.98,401.75
2018,2,10,12,45,583.0,195.5,1.3,16.7,557.0,556.28,433.74
2018,2,10,13,0,676.0,162.0,1.3,16.7,578.0,600.67,468.19
2018,2,10,13,15,759.0,132.0,1.35,16.65,589.5,639.14,498.52
2018,2,10,13,30,842.0,102.0,1.4,16.6,601.0,675.01,527.0
2018,2,10,13,45,882.0,87.5,1.45,16.5,593.5,694.05,542.87
2018,2,10,14,0,922.0,73.0,1.5,16.4,586.0,713.09,558.25
2018,2,10,14,15,920.0,70.0,1.5,16.15,560.0,713.03,559.49
2018,2,10,14,30,918.0,67.0,1.5,15.9,534.0,709.69,558.7
2018,2,10,14,45,850.0,75.0,1.5,15.7,484.5,675.52,535.53
2018,2,10,15,0,782.0,83.0,1.5,15.5,435.0,634.89,506.76
2018,2,10,15,15,790.5,74.0,1.5,15.5,402.0,623.77,499.99
2018,2,10,15,30,799.0,65.0,1.5,15.5,369.0,609.42,490.23
2018,2,10,15,45,796.5,58.5,1.4,14.6,330.5,587.93,475.4
2018,2,10,16,0,794.0,52.0,1.3,13.7,292.0,563.76,457.74
2018,2,10,16,15,686.0,53.5,1.3,13.05,236.0,484.82,396.35
2018,2,10,16,30,578.0,55.0,1.3,12.4,180.0,413.2,338.44
2018,2,10,16,45,562.5,43.5,1.25,11.75,140.5,375.6,305.3
2018,2,10,17,0,547.0,32.0,1.2,11.1,101.0,332.14,263.93
2018,2,10,17,15,379.0,24.0,1.2,10.75,62.0,223.4,152.12
2018,2,10,17,30,211.0,16.0,1.2,10.4,23.0,105.65,0.0
2018,2,10,17,45,105.5,8.0,1.25,10.0,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,6,45,34.0,3.5,1.0,6.2,3.0,0.0,0.0
2018,2,11,7,0,68.0,7.0,0.9,6.6,6.0,0.0,0.0
2018,2,11,7,15,247.0,17.5,0.8,7.35,35.0,16.68,0.0
2018,2,11,7,30,426.0,28.0,0.7,8.1,64.0,22.79,12.78
2018,2,11,7,45,531.0,34.5,0.6,8.85,109.0,29.13,20.27
2018,2,11,8,0,636.0,41.0,0.5,9.6,154.0,33.36,24.52
2018,2,11,8,15,696.0,45.5,0.55,10.25,203.0,35.65,26.78
2018,2,11,8,30,756.0,50.0,0.6,10.9,252.0,38.0,28.93
2018,2,11,8,45,793.5,53.5,0.65,11.5,299.5,39.46,30.18
2018,2,11,9,0,831.0,57.0,0.7,12.1,347.0,41.16,31.58
2018,2,11,9,15,856.0,60.0,0.75,12.5,391.0,96.15,49.31
2018,2,11,9,30,881.0,63.0,0.8,12.9,435.0,147.33,80.84
2018,2,11,9,45,784.5,89.5,0.9,13.3,443.0,195.68,123.33
2018,2,11,10,0,688.0,116.0,1.0,13.7,451.0,234.87,161.4
2018,2,11,10,15,617.5,144.0,1.1,13.7,459.0,276.87,201.16
2018,2,11,10,30,547.0,172.0,1.2,13.7,467.0,310.49,233.36
2018,2,11,10,45,557.0,175.5,1.3,13.75,488.0,344.93,263.49
2018,2,11,11,0,567.0,179.0,1.4,13.8,509.0,379.17,293.09
2018,2,11,11,15,396.0,233.0,1.5,13.55,466.5,379.83,297.65
2018,2,11,11,30,225.0,287.0,1.6,13.3,424.0,365.9,289.02
2018,2,11,11,45,161.0,280.5,1.65,13.05,379.5,339.76,269.82
2018,2,11,12,0,97.0,274.0,1.7,12.8,335.0,306.57,244.36
2018,2,11,12,15,56.5,242.5,1.6,12.65,278.0,259.66,207.4
2018,2,11,12,30,16.0,211.0,1.5,12.5,221.0,206.67,164.88
2018,2,11,12,45,110.0,237.5,1.4,12.3,305.5,298.97,240.33
2018,2,11,13,0,204.0,264.0,1.3,12.1,390.0,389.85,312.41
2018,2,11,13,15,385.0,225.5,1.35,11.9,457.5,488.82,391.59
2018,2,11,13,30,566.0,187.0,1.4,11.7,525.0,579.92,463.56
2018,2,11,13,45,476.0,197.5,1.45,11.45,475.0,539.23,432.59
2018,2,11,14,0,386.0,208.0,1.5,11.2,425.0,486.77,393.27
2018,2,11,14,15,203.5,185.0,1.7,10.95,299.0,341.02,278.93
2018,2,11,14,30,21.0,162.0,1.9,10.7,173.0,169.72,137.62
2018,2,11,14,45,63.0,148.5,2.1,10.4,178.0,191.9,158.22
2018,2,11,15,0,105.0,135.0,2.3,10.1,183.0,215.47,179.47
2018,2,11,15,15,378.5,114.0,2.3,10.1,263.5,395.84,332.8
2018,2,11,15,30,652.0,93.0,2.3,10.1,344.0,552.66,460.27
2018,2,11,15,45,656.0,83.0,2.35,9.55,309.5,534.28,446.22
2018,2,11,16,0,660.0,73.0,2.4,9.0,275.0,513.31,430.6
2018,2,11,16,15,619.0,66.0,2.35,8.7,231.0,466.82,392.35
2018,2,11,16,30,578.0,59.0,2.3,8.4,187.0,420.27,352.54
2018,2,11,16,45,488.0,51.5,2.2,8.15,141.0,347.22,288.89
2018,2,11,17,0,398.0,44.0,2.1,7.9,95.0,277.55,225.74
2018,2,11,17,15,260.5,31.5,2.1,7.75,59.0,183.76,131.23
2018,2,11,17,30,123.0,19.0,2.1,7.6,23.0,71.26,0.0
2018,2,11,17,45,61.5,9.5,2.05,7.5,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
