Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.35,3.45,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.3,3.6,2.0,0.0,0.0
2018,3,25,6,15,82.0,15.0,1.2,4.2,21.5,14.3,0.0
2018,3,25,6,30,158.0,28.0,1.1,4.8,41.0,21.97,11.73
2018,3,25,6,45,281.0,39.5,1.0,5.35,83.0,30.35,21.64
2018,3,25,7,0,404.0,51.0,0.9,5.9,125.0,38.78,29.86
2018,3,25,7,15,245.5,67.5,0.95,6.2,117.0,49.4,39.85
2018,3,25,7,30,87.0,84.0,1.0,6.5,109.0,69.34,58.11
2018,3,25,7,45,203.0,112.0,1.05,6.8,185.0,84.29,71.52
2018,3,25,8,0,319.0,140.0,1.1,7.1,261.0,102.96,88.0
2018,3,25,8,15,386.5,146.5,1.1,7.4,313.5,108.86,82.26
2018,3,25,8,30,454.0,153.0,1.1,7.7,366.0,143.8,99.91
2018,3,25,8,45,315.0,172.5,1.15,8.05,327.5,175.21,128.96
2018,3,25,9,0,176.0,192.0,1.2,8.4,289.0,191.11,148.04
2018,3,25,9,15,137.5,191.0,1.25,8.6,270.5,193.53,151.99
2018,3,25,9,30,99.0,190.0,1.3,8.8,252.0,191.24,151.82
2018,3,25,9,45,413.5,177.0,1.35,9.05,458.0,286.38,223.21
2018,3,25,10,0,728.0,164.0,1.4,9.3,664.0,423.15,328.83
2018,3,25,10,15,702.0,182.5,1.4,9.4,682.0,465.95,364.79
2018,3,25,10,30,676.0,201.0,1.4,9.5,700.0,505.51,397.57
2018,3,25,10,45,488.0,235.5,1.45,9.6,601.5,468.89,371.53
2018,3,25,11,0,300.0,270.0,1.5,9.7,503.0,416.18,331.41
2018,3,25,11,15,267.0,302.0,1.55,9.75,512.5,440.01,350.12
2018,3,25,11,30,234.0,334.0,1.6,9.8,522.0,461.5,366.07
2018,3,25,11,45,306.0,289.0,1.65,9.85,537.5,483.31,384.89
2018,3,25,12,0,378.0,244.0,1.7,9.9,553.0,510.68,408.06
2018,3,25,12,15,291.5,276.0,1.75,9.9,514.0,487.15,388.72
2018,3,25,12,30,205.0,308.0,1.8,9.9,475.0,462.32,368.19
2018,3,25,12,45,144.0,271.5,1.85,9.9,388.5,381.41,305.68
2018,3,25,13,0,83.0,235.0,1.9,9.9,302.0,300.82,241.94
2018,3,25,13,15,72.5,242.5,1.95,9.85,300.0,303.2,244.11
2018,3,25,13,30,62.0,250.0,2.0,9.8,298.0,296.93,239.14
2018,3,25,13,45,200.5,249.0,2.0,9.8,397.5,435.08,352.07
2018,3,25,14,0,339.0,248.0,2.0,9.8,497.0,569.16,457.44
2018,3,25,14,15,467.0,207.0,2.05,9.7,534.5,640.3,514.51
2018,3,25,14,30,595.0,166.0,2.1,9.6,572.0,714.08,573.15
2018,3,25,14,45,453.0,196.0,2.1,9.5,495.0,619.34,500.09
2018,3,25,15,0,311.0,226.0,2.1,9.4,418.0,518.39,421.7
2018,3,25,15,15,386.0,203.5,2.1,9.4,425.0,568.05,463.36
2018,3,25,15,30,461.0,181.0,2.1,9.4,432.0,600.62,490.94
2018,3,25,15,45,539.5,149.5,2.1,9.05,417.5,620.45,509.79
2018,3,25,16,0,618.0,118.0,2.1,8.7,403.0,640.39,528.56
2018,3,25,16,15,674.0,95.5,2.05,8.4,373.5,641.38,531.19
2018,3,25,16,30,730.0,73.0,2.0,8.1,344.0,632.05,525.78
2018,3,25,16,45,708.0,65.5,1.95,7.75,295.0,585.49,490.93
2018,3,25,17,0,686.0,58.0,1.9,7.4,246.0,538.21,453.13
2018,3,25,17,15,611.5,52.0,1.85,6.95,192.5,464.94,391.86
2018,3,25,17,30,537.0,46.0,1.8,6.5,139.0,391.6,327.77
2018,3,25,17,45,407.0,37.0,1.7,6.0,93.5,289.87,236.87
2018,3,25,18,0,277.0,28.0,1.6,5.5,48.0,191.48,122.54
2018,3,25,18,15,146.0,15.5,1.6,5.4,25.0,79.51,0.0
2018,3,25,18,30,15.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.5,1.6,5.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.0,1.4,3.9,2.5,0.0,0.0
2018,3,26,6,0,43.0,6.0,1.4,4.1,5.0,0.0,0.0
2018,3,26,6,15,202.5,18.0,1.45,4.65,33.0,17.16,0.0
2018,3,26,6,30,362.0,30.0,1.5,5.2,61.0,24.69,14.56
2018,3,26,6,45,482.5,37.5,1.55,5.8,109.5,29.12,20.56
2018,3,26,7,0,603.0,45.0,1.6,6.4,158.0,36.7,27.92
2018,3,26,7,15,670.5,50.5,1.65,6.85,213.0,39.5,30.69
2018,3,26,7,30,738.0,56.0,1.7,7.3,268.0,42.29,33.27
2018,3,26,7,45,780.5,59.5,1.75,7.8,323.0,43.3,34.08
2018,3,26,8,0,823.0,63.0,1.8,8.3,378.0,44.34,34.86
2018,3,26,8,15,850.0,66.0,1.85,8.7,431.0,68.16,37.15
2018,3,26,8,30,877.0,69.0,1.9,9.1,484.0,128.3,69.2
2018,3,26,8,45,896.5,71.0,1.9,9.55,533.0,182.32,108.52
2018,3,26,9,0,916.0,73.0,1.9,10.0,582.0,237.9,155.43
2018,3,26,9,15,930.5,75.0,1.9,10.35,626.5,293.61,205.31
2018,3,26,9,30,945.0,77.0,1.9,10.7,671.0,349.92,256.16
2018,3,26,9,45,956.0,78.5,1.9,11.05,710.0,404.95,305.41
2018,3,26,10,0,967.0,80.0,1.9,11.4,749.0,459.74,353.25
2018,3,26,10,15,972.5,82.0,1.9,11.65,779.5,512.01,397.9
2018,3,26,10,30,978.0,84.0,1.9,11.9,810.0,563.07,440.19
2018,3,26,10,45,982.0,85.0,1.9,12.1,833.5,611.0,478.92
2018,3,26,11,0,986.0,86.0,1.9,12.3,857.0,657.13,515.17
2018,3,26,11,15,989.5,86.0,1.85,12.5,873.0,700.05,547.74
2018,3,26,11,30,993.0,86.0,1.8,12.7,889.0,740.73,577.8
2018,3,26,11,45,994.0,87.0,1.8,12.85,897.0,778.21,604.3
2018,3,26,12,0,995.0,88.0,1.8,13.0,905.0,812.96,627.83
2018,3,26,12,15,994.0,87.5,1.75,13.1,903.5,841.87,646.78
2018,3,26,12,30,993.0,87.0,1.7,13.2,902.0,867.63,663.51
2018,3,26,12,45,990.5,87.0,1.7,13.3,892.5,889.44,678.1
2018,3,26,13,0,988.0,87.0,1.7,13.4,883.0,907.88,690.48
2018,3,26,13,15,983.0,87.0,1.65,13.45,865.5,920.77,698.72
2018,3,26,13,30,978.0,87.0,1.6,13.5,848.0,930.12,704.72
2018,3,26,13,45,969.5,87.0,1.55,13.5,822.0,932.91,706.6
2018,3,26,14,0,961.0,87.0,1.5,13.5,796.0,932.13,706.3
2018,3,26,14,15,949.5,86.0,1.5,13.4,762.0,924.14,702.31
2018,3,26,14,30,938.0,85.0,1.5,13.3,728.0,912.72,696.23
2018,3,26,14,45,923.5,84.5,1.5,13.2,688.5,896.01,686.7
2018,3,26,15,0,909.0,84.0,1.5,13.1,649.0,876.24,675.2
2018,3,26,15,15,892.5,82.5,1.5,13.1,604.5,850.74,659.54
2018,3,26,15,30,876.0,81.0,1.5,13.1,560.0,822.63,642.05
2018,3,26,15,45,851.5,78.0,1.5,12.7,509.5,790.42,622.46
2018,3,26,16,0,827.0,75.0,1.5,12.3,459.0,749.79,596.49
2018,3,26,16,15,792.5,72.0,1.5,11.85,405.5,700.07,563.4
2018,3,26,16,30,758.0,69.0,1.5,11.4,352.0,649.65,528.83
2018,3,26,16,45,711.5,65.0,1.5,10.95,298.5,589.37,485.4
2018,3,26,17,0,665.0,61.0,1.5,10.5,245.0,534.48,442.89
2018,3,26,17,15,592.5,54.5,1.5,9.7,192.5,458.07,381.28
2018,3,26,17,30,520.0,48.0,1.5,8.9,140.0,385.63,319.66
2018,3,26,17,45,397.5,38.5,1.45,8.1,95.0,287.5,233.45
2018,3,26,18,0,275.0,29.0,1.4,7.3,50.0,193.41,128.9
2018,3,26,18,15,145.5,16.0,1.4,7.1,26.0,80.1,0.0
2018,3,26,18,30,16.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,6.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.5,1.0,4.9,3.0,0.0,0.0
2018,3,27,6,0,45.0,7.0,1.0,5.2,6.0,0.0,0.0
2018,3,27,6,15,197.5,19.0,0.95,6.05,34.5,18.11,0.0
2018,3,27,6,30,350.0,31.0,0.9,6.9,63.0,25.36,15.53
2018,3,27,6,45,463.0,39.0,0.9,7.75,110.5,30.21,21.45
2018,3,27,7,0,576.0,47.0,0.9,8.6,158.0,34.98,26.17
2018,3,27,7,15,641.5,52.5,0.9,9.15,211.5,41.02,31.82
2018,3,27,7,30,707.0,58.0,0.9,9.7,265.0,43.72,34.26
2018,3,27,7,45,749.0,62.5,0.85,10.25,319.5,45.46,35.71
2018,3,27,8,0,791.0,67.0,0.8,10.8,374.0,47.16,37.07
2018,3,27,8,15,819.5,70.5,0.8,11.35,426.5,74.84,40.74
2018,3,27,8,30,848.0,74.0,0.8,11.9,479.0,127.07,67.57
2018,3,27,8,45,868.0,76.5,0.8,12.45,527.5,186.9,111.85
2018,3,27,9,0,888.0,79.0,0.8,13.0,576.0,241.58,157.17
2018,3,27,9,15,902.5,81.0,0.8,13.4,620.0,295.91,204.63
2018,3,27,9,30,917.0,83.0,0.8,13.8,664.0,350.85,252.76
2018,3,27,9,45,928.0,85.0,0.85,14.25,702.0,404.94,299.65
2018,3,27,10,0,939.0,87.0,0.9,14.7,740.0,458.84,345.15
2018,3,27,10,15,946.0,89.0,0.9,15.0,771.5,510.5,387.52
2018,3,27,10,30,953.0,91.0,0.9,15.3,803.0,561.13,427.69
2018,3,27,10,45,957.0,92.5,0.9,15.6,826.5,608.43,464.13
2018,3,27,11,0,961.0,94.0,0.9,15.9,850.0,654.01,498.2
2018,3,27,11,15,963.0,95.0,0.9,16.1,865.0,695.97,528.91
2018,3,27,11,30,965.0,96.0,0.9,16.3,880.0,735.67,557.27
2018,3,27,11,45,965.5,97.0,0.9,16.55,887.5,771.9,581.71
2018,3,27,12,0,966.0,98.0,0.9,16.8,895.0,805.46,603.18
2018,3,27,12,15,913.0,125.0,0.9,16.9,878.0,820.4,612.47
2018,3,27,12,30,860.0,152.0,0.9,17.0,861.0,834.03,621.19
2018,3,27,12,45,766.5,197.5,0.9,17.15,824.5,828.05,616.88
2018,3,27,13,0,673.0,243.0,0.9,17.3,788.0,814.33,605.85
2018,3,27,13,15,707.5,219.5,0.9,17.3,782.0,835.5,621.9
2018,3,27,13,30,742.0,196.0,0.9,17.3,776.0,854.08,635.13
2018,3,27,13,45,768.0,175.0,0.9,17.3,759.5,864.88,642.74
2018,3,27,14,0,794.0,154.0,0.9,17.3,743.0,868.43,645.81
2018,3,27,14,15,798.0,143.5,0.9,17.2,714.0,864.74,644.59
2018,3,27,14,30,802.0,133.0,0.9,17.1,685.0,857.74,641.42
2018,3,27,14,45,827.5,114.5,0.95,16.95,657.0,857.03,643.57
2018,3,27,15,0,853.0,96.0,1.0,16.8,629.0,851.97,642.86
2018,3,27,15,15,848.0,89.5,1.0,16.8,588.0,831.08,630.49
2018,3,27,15,30,843.0,83.0,1.0,16.8,547.0,807.16,616.25
2018,3,27,15,45,842.0,76.0,0.95,16.3,504.5,782.92,602.17
2018,3,27,16,0,841.0,69.0,0.9,15.8,462.0,749.3,581.38
2018,3,27,16,15,812.5,66.0,0.85,15.15,410.0,709.99,556.56
2018,3,27,16,30,784.0,63.0,0.8,14.5,358.0,663.26,525.73
2018,3,27,16,45,741.5,58.5,0.8,13.9,304.0,604.25,485.23
2018,3,27,17,0,699.0,54.0,0.8,13.3,250.0,545.87,442.66
2018,3,27,17,15,629.5,48.5,0.75,12.45,197.0,470.54,383.64
2018,3,27,17,30,560.0,43.0,0.7,11.6,144.0,403.93,328.14
2018,3,27,17,45,442.5,35.5,0.7,10.75,98.5,309.38,247.25
2018,3,27,18,0,325.0,28.0,0.7,9.9,53.0,219.77,149.94
2018,3,27,18,15,174.5,15.5,0.75,9.65,27.5,92.96,0.0
2018,3,27,18,30,24.0,3.0,0.8,9.4,2.0,0.0,0.0
2018,3,27,18,45,12.0,1.5,0.85,9.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.75,8.05,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.8,8.0,6.0,5.72,0.0
2018,3,28,6,15,190.0,19.0,0.7,8.6,35.0,15.89,0.0
2018,3,28,6,30,335.0,32.0,0.6,9.2,64.0,26.03,16.32
2018,3,28,6,45,442.5,40.5,0.5,9.8,111.0,31.29,22.32
2018,3,28,7,0,550.0,49.0,0.4,10.4,158.0,36.42,27.34
2018,3,28,7,15,616.0,55.0,0.35,11.05,211.0,39.19,29.98
2018,3,28,7,30,682.0,61.0,0.3,11.7,264.0,46.03,36.11
2018,3,28,7,45,726.0,65.0,0.3,12.3,318.0,47.23,37.03
2018,3,28,8,0,770.0,69.0,0.3,12.9,372.0,48.45,37.91
2018,3,28,8,15,799.5,72.5,0.3,13.65,424.0,79.71,42.84
2018,3,28,8,30,829.0,76.0,0.3,14.4,476.0,131.05,70.08
2018,3,28,8,45,850.5,78.5,0.35,15.15,524.5,183.47,108.29
2018,3,28,9,0,872.0,81.0,0.4,15.9,573.0,244.24,157.9
2018,3,28,9,15,891.5,81.0,0.4,16.5,617.5,297.43,203.22
2018,3,28,9,30,911.0,81.0,0.4,17.1,662.0,351.72,249.47
2018,3,28,9,45,927.0,80.5,0.45,17.7,701.0,405.17,294.56
2018,3,28,10,0,943.0,80.0,0.5,18.3,740.0,458.88,338.61
2018,3,28,10,15,951.0,81.0,0.5,18.7,771.5,510.2,379.47
2018,3,28,10,30,959.0,82.0,0.5,19.1,803.0,560.56,418.18
2018,3,28,10,45,965.0,83.0,0.5,19.55,827.0,608.62,453.83
2018,3,28,11,0,971.0,84.0,0.5,20.0,851.0,655.1,487.18
2018,3,28,11,15,974.5,84.5,0.5,20.25,867.0,697.75,517.27
2018,3,28,11,30,978.0,85.0,0.5,20.5,883.0,738.2,545.1
2018,3,28,11,45,980.0,85.0,0.5,20.7,891.0,774.76,568.42
2018,3,28,12,0,982.0,85.0,0.5,20.9,899.0,808.68,589.47
2018,3,28,12,15,981.5,85.5,0.55,20.95,898.5,838.37,608.92
2018,3,28,12,30,981.0,86.0,0.6,21.0,898.0,865.02,626.48
2018,3,28,12,45,979.5,85.0,0.65,21.05,889.0,886.18,640.63
2018,3,28,13,0,978.0,84.0,0.7,21.1,880.0,904.0,652.83
2018,3,28,13,15,974.0,84.0,0.75,21.0,863.0,917.35,662.72
2018,3,28,13,30,970.0,84.0,0.8,20.9,846.0,927.21,670.62
2018,3,28,13,45,964.0,83.5,0.85,20.8,821.0,931.3,675.04
2018,3,28,14,0,958.0,83.0,0.9,20.7,796.0,931.86,677.44
2018,3,28,14,15,949.5,81.5,0.9,20.45,763.5,925.63,675.17
2018,3,28,14,30,941.0,80.0,0.9,20.2,731.0,915.95,670.9
2018,3,28,14,45,929.5,78.5,0.95,19.95,692.0,900.34,663.83
2018,3,28,15,0,918.0,77.0,1.0,19.7,653.0,881.57,654.76
2018,3,28,15,15,903.0,75.0,1.0,19.7,608.5,856.26,639.95
2018,3,28,15,30,888.0,73.0,1.0,19.7,564.0,828.25,623.35
2018,3,28,15,45,866.5,71.0,1.0,18.95,515.0,792.52,603.1
2018,3,28,16,0,845.0,69.0,1.0,18.2,466.0,754.88,581.16
2018,3,28,16,15,815.5,66.0,0.95,17.55,413.5,714.6,555.96
2018,3,28,16,30,786.0,63.0,0.9,16.9,361.0,666.92,524.76
2018,3,28,16,45,743.0,59.0,0.85,16.2,307.0,607.97,484.3
2018,3,28,17,0,700.0,55.0,0.8,15.5,253.0,549.66,442.0
2018,3,28,17,15,634.5,49.0,0.8,14.65,200.0,475.95,385.26
2018,3,28,17,30,569.0,43.0,0.8,13.8,147.0,405.4,327.7
2018,3,28,17,45,457.5,35.0,0.75,12.9,101.0,317.94,252.8
2018,3,28,18,0,346.0,27.0,0.7,12.0,55.0,231.67,161.51
2018,3,28,18,15,186.5,15.5,0.7,11.75,29.0,98.77,0.0
2018,3,28,18,30,27.0,4.0,0.7,11.5,3.0,0.0,0.0
2018,3,28,18,45,13.5,2.0,0.7,11.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,3,29,5,45,40.5,4.5,0.25,10.75,4.5,0.0,0.0
2018,3,29,6,0,81.0,9.0,0.3,10.8,9.0,8.58,0.0
2018,3,29,6,15,226.0,20.5,0.25,11.3,39.0,17.16,0.0
2018,3,29,6,30,371.0,32.0,0.2,11.8,69.0,25.76,16.23
2018,3,29,6,45,468.5,40.0,0.15,12.25,116.0,30.61,21.58
2018,3,29,7,0,566.0,48.0,0.1,12.7,163.0,35.34,26.18
2018,3,29,7,15,640.0,53.0,0.1,13.2,218.5,40.98,31.36
2018,3,29,7,30,714.0,58.0,0.1,13.7,274.0,43.28,33.38
2018,3,29,7,45,757.5,61.5,0.1,14.2,329.0,44.24,34.1
2018,3,29,8,0,801.0,65.0,0.1,14.7,384.0,45.22,34.79
2018,3,29,8,15,828.5,68.5,0.1,15.45,436.5,81.87,41.7
2018,3,29,8,30,856.0,72.0,0.1,16.2,489.0,141.59,76.32
2018,3,29,8,45,875.5,74.0,0.15,16.9,537.5,194.66,115.14
2018,3,29,9,0,895.0,76.0,0.2,17.6,586.0,249.29,159.78
2018,3,29,9,15,911.5,77.5,0.2,18.2,630.5,304.1,206.15
2018,3,29,9,30,928.0,79.0,0.2,18.8,675.0,359.71,252.95
2018,3,29,9,45,941.0,79.5,0.25,19.45,713.5,413.78,297.89
2018,3,29,10,0,954.0,80.0,0.3,20.1,752.0,467.79,341.46
2018,3,29,10,15,961.5,81.0,0.3,20.5,783.0,519.39,381.81
2018,3,29,10,30,969.0,82.0,0.3,20.9,814.0,569.95,419.96
2018,3,29,10,45,974.0,83.0,0.35,21.35,838.0,617.86,455.44
2018,3,29,11,0,979.0,84.0,0.4,21.8,862.0,664.08,488.7
2018,3,29,11,15,981.5,85.0,0.45,22.05,877.5,706.82,519.1
2018,3,29,11,30,984.0,86.0,0.5,22.3,893.0,747.29,547.32
2018,3,29,11,45,985.0,86.5,0.5,22.5,900.5,783.77,570.14
2018,3,29,12,0,986.0,87.0,0.5,22.7,908.0,817.54,590.88
2018,3,29,12,15,986.0,86.5,0.55,22.75,907.0,846.71,609.82
2018,3,29,12,30,986.0,86.0,0.6,22.8,906.0,872.81,626.88
2018,3,29,12,45,984.0,86.0,0.65,22.85,897.0,894.61,641.32
2018,3,29,13,0,982.0,86.0,0.7,22.9,888.0,913.07,653.8
2018,3,29,13,15,978.0,86.0,0.7,22.8,871.0,926.42,662.65
2018,3,29,13,30,974.0,86.0,0.7,22.7,854.0,936.28,669.5
2018,3,29,13,45,968.5,84.5,0.75,22.6,828.5,939.69,673.5
2018,3,29,14,0,963.0,83.0,0.8,22.5,803.0,939.53,675.51
2018,3,29,14,15,910.0,98.5,0.85,22.25,756.5,913.05,661.36
2018,3,29,14,30,857.0,114.0,0.9,22.0,710.0,890.37,649.89
2018,3,29,14,45,851.5,107.0,0.9,21.75,672.0,874.84,642.1
2018,3,29,15,0,846.0,100.0,0.9,21.5,634.0,856.08,632.16
2018,3,29,15,15,840.0,92.0,0.9,21.5,591.0,832.58,618.54
2018,3,29,15,30,834.0,84.0,0.9,21.5,548.0,806.05,602.91
2018,3,29,15,45,841.5,76.0,0.95,20.65,509.0,787.53,595.28
2018,3,29,16,0,849.0,68.0,1.0,19.8,470.0,759.18,580.57
2018,3,29,16,15,823.5,65.5,0.95,19.05,419.0,722.35,558.12
2018,3,29,16,30,798.0,63.0,0.9,18.3,368.0,677.87,529.67
2018,3,29,16,45,757.5,59.0,0.9,17.55,314.0,620.12,491.1
2018,3,29,17,0,717.0,55.0,0.9,16.8,260.0,562.82,450.65
2018,3,29,17,15,652.0,49.5,0.85,15.9,206.5,489.18,394.06
2018,3,29,17,30,587.0,44.0,0.8,15.0,153.0,418.55,336.67
2018,3,29,17,45,474.5,36.5,0.75,14.05,106.0,330.11,261.65
2018,3,29,18,0,362.0,29.0,0.7,13.1,59.0,243.66,173.09
2018,3,29,18,15,205.0,17.5,0.7,12.8,32.0,109.49,0.0
2018,3,29,18,30,48.0,6.0,0.7,12.5,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,0.7,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,30,5,45,25.0,4.5,1.05,9.25,4.5,0.0,0.0
2018,3,30,6,0,50.0,9.0,1.0,9.3,9.0,8.58,0.0
2018,3,30,6,15,123.0,22.5,0.85,10.1,33.0,17.88,0.0
2018,3,30,6,30,196.0,36.0,0.7,10.9,57.0,28.01,18.39
2018,3,30,6,45,270.0,51.0,0.6,11.65,97.0,38.87,28.96
2018,3,30,7,0,344.0,66.0,0.5,12.4,137.0,49.26,38.61
2018,3,30,7,15,269.0,91.5,0.45,12.95,157.0,70.7,57.82
2018,3,30,7,30,194.0,117.0,0.4,13.5,177.0,87.9,72.85
2018,3,30,7,45,221.0,137.0,0.4,14.05,217.0,100.94,83.9
2018,3,30,8,0,248.0,157.0,0.4,14.6,257.0,113.42,94.21
2018,3,30,8,15,350.5,163.0,0.4,15.3,324.5,136.99,98.68
2018,3,30,8,30,453.0,169.0,0.4,16.0,392.0,167.57,113.52
2018,3,30,8,45,446.0,190.5,0.4,16.7,428.0,210.92,146.62
2018,3,30,9,0,439.0,212.0,0.4,17.4,464.0,253.73,181.06
2018,3,30,9,15,424.5,236.0,0.4,17.95,494.5,295.87,215.6
2018,3,30,9,30,410.0,260.0,0.4,18.5,525.0,341.75,252.26
2018,3,30,9,45,449.5,261.0,0.4,19.0,567.0,377.47,279.79
2018,3,30,10,0,489.0,262.0,0.4,19.5,609.0,421.77,313.4
2018,3,30,10,15,498.0,271.5,0.4,19.9,637.5,461.97,343.63
2018,3,30,10,30,507.0,281.0,0.4,20.3,666.0,502.42,373.26
2018,3,30,10,45,477.0,303.0,0.4,20.65,674.0,531.78,394.14
2018,3,30,11,0,447.0,325.0,0.4,21.0,682.0,558.11,412.24
2018,3,30,11,15,458.5,330.0,0.4,21.25,702.0,593.35,436.68
2018,3,30,11,30,470.0,335.0,0.4,21.5,722.0,628.52,460.51
2018,3,30,11,45,537.5,312.5,0.4,21.75,759.0,678.59,495.04
2018,3,30,12,0,605.0,290.0,0.4,22.0,796.0,730.78,530.27
2018,3,30,12,15,693.0,245.5,0.4,22.1,824.5,780.49,564.39
2018,3,30,12,30,781.0,201.0,0.4,22.2,853.0,830.73,598.48
2018,3,30,12,45,815.5,180.5,0.4,22.35,855.0,857.85,615.01
2018,3,30,13,0,850.0,160.0,0.4,22.5,857.0,885.49,631.99
2018,3,30,13,15,798.0,178.5,0.45,22.5,822.5,875.82,626.91
2018,3,30,13,30,746.0,197.0,0.5,22.5,788.0,866.88,622.93
2018,3,30,13,45,680.5,217.5,0.5,22.5,744.0,840.79,606.75
2018,3,30,14,0,615.0,238.0,0.5,22.5,700.0,810.95,587.36
2018,3,30,14,15,598.0,229.5,0.5,22.75,663.5,788.27,573.54
2018,3,30,14,30,581.0,221.0,0.5,23.0,627.0,766.3,559.94
2018,3,30,14,45,603.0,198.5,0.55,23.25,599.5,765.41,561.8
2018,3,30,15,0,625.0,176.0,0.6,23.5,572.0,757.41,558.88
2018,3,30,15,15,705.5,140.0,0.6,23.5,558.0,780.28,575.76
2018,3,30,15,30,786.0,104.0,0.6,23.5,544.0,792.13,584.93
2018,3,30,15,45,593.0,136.5,0.6,23.15,451.5,663.18,500.11
2018,3,30,16,0,400.0,169.0,0.6,22.8,359.0,531.18,407.18
2018,3,30,16,15,436.5,142.5,0.6,21.6,328.5,519.9,404.46
2018,3,30,16,30,473.0,116.0,0.6,20.4,298.0,504.26,396.85
2018,3,30,16,45,367.0,110.0,0.65,19.25,238.5,409.82,327.27
2018,3,30,17,0,261.0,104.0,0.7,18.1,179.0,309.52,250.46
2018,3,30,17,15,256.5,84.0,0.7,16.95,145.5,274.83,223.81
2018,3,30,17,30,252.0,64.0,0.7,15.8,112.0,251.1,203.56
2018,3,30,17,45,193.5,47.5,0.75,14.65,77.5,190.51,151.51
2018,3,30,18,0,135.0,31.0,0.8,13.5,43.0,135.19,96.89
2018,3,30,18,15,77.0,17.5,0.8,13.15,23.5,51.72,0.0
2018,3,30,18,30,19.0,4.0,0.8,12.8,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,0.8,12.45,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,31,5,45,4.5,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,31,6,0,9.0,6.0,0.5,10.7,6.0,5.72,0.0
2018,3,31,6,15,43.5,23.0,0.45,11.2,27.5,19.79,3.29
2018,3,31,6,30,78.0,40.0,0.4,11.7,49.0,33.77,23.49
2018,3,31,6,45,126.5,59.5,0.35,12.2,82.5,47.3,36.41
2018,3,31,7,0,175.0,79.0,0.3,12.7,116.0,61.65,49.59
2018,3,31,7,15,242.0,95.5,0.25,13.05,162.0,73.43,60.19
2018,3,31,7,30,309.0,112.0,0.2,13.4,208.0,84.79,70.09
2018,3,31,7,45,366.5,124.0,0.2,13.75,258.5,86.18,71.03
2018,3,31,8,0,424.0,136.0,0.2,14.1,309.0,92.22,75.96
2018,3,31,8,15,430.5,156.0,0.25,14.8,351.0,130.79,90.67
2018,3,31,8,30,437.0,176.0,0.3,15.5,393.0,173.4,118.73
2018,3,31,8,45,424.5,199.5,0.3,16.2,427.0,216.53,152.04
2018,3,31,9,0,412.0,223.0,0.3,16.9,461.0,258.57,185.99
2018,3,31,9,15,387.5,249.0,0.35,17.35,486.0,303.64,223.02
2018,3,31,9,30,363.0,275.0,0.4,17.8,511.0,340.18,252.86
2018,3,31,9,45,435.0,266.0,0.45,18.25,565.0,378.26,281.85
2018,3,31,10,0,507.0,257.0,0.5,18.7,619.0,427.71,319.4
2018,3,31,10,15,502.5,271.5,0.5,19.0,643.0,466.46,348.88
2018,3,31,10,30,498.0,286.0,0.5,19.3,667.0,504.31,376.89
2018,3,31,10,45,462.5,311.0,0.55,19.65,673.0,532.6,397.5
2018,3,31,11,0,427.0,336.0,0.6,20.0,679.0,557.47,415.08
2018,3,31,11,15,434.0,340.5,0.6,20.1,694.5,588.75,437.22
2018,3,31,11,30,441.0,345.0,0.6,20.2,710.0,619.65,458.67
2018,3,31,11,45,441.0,348.0,0.65,20.35,716.0,643.68,475.56
2018,3,31,12,0,441.0,351.0,0.7,20.5,722.0,666.55,491.59
2018,3,31,12,15,460.0,344.5,0.7,20.35,731.0,694.16,511.12
2018,3,31,12,30,479.0,338.0,0.7,20.2,740.0,721.1,530.04
2018,3,31,12,45,469.0,336.0,0.75,20.1,726.0,727.51,535.25
2018,3,31,13,0,459.0,334.0,0.8,20.0,712.0,731.76,539.28
2018,3,31,13,15,424.5,340.5,0.8,19.75,684.5,721.17,532.43
2018,3,31,13,30,390.0,347.0,0.8,19.5,657.0,700.52,519.09
2018,3,31,13,45,401.0,331.5,0.8,19.25,642.0,702.17,522.17
2018,3,31,14,0,412.0,316.0,0.8,19.0,627.0,702.0,523.82
2018,3,31,14,15,445.0,288.5,0.8,18.6,611.5,717.38,536.94
2018,3,31,14,30,478.0,261.0,0.8,18.2,596.0,720.45,541.85
2018,3,31,14,45,522.0,229.5,0.8,17.85,577.0,725.75,548.77
2018,3,31,15,0,566.0,198.0,0.8,17.5,558.0,727.24,553.17
2018,3,31,15,15,608.5,169.5,0.8,17.5,532.5,732.39,559.23
2018,3,31,15,30,651.0,141.0,0.8,17.5,507.0,728.5,558.39
2018,3,31,15,45,574.0,146.5,0.8,16.55,448.5,660.49,513.53
2018,3,31,16,0,497.0,152.0,0.8,15.6,390.0,589.33,464.86
2018,3,31,16,15,503.5,131.5,0.8,14.95,349.5,559.2,446.28
2018,3,31,16,30,510.0,111.0,0.8,14.3,309.0,526.53,424.65
2018,3,31,16,45,512.0,94.5,0.75,13.7,268.5,498.41,404.78
2018,3,31,17,0,514.0,78.0,0.7,13.1,228.0,463.3,378.51
2018,3,31,17,15,426.0,69.0,0.7,12.35,176.5,378.22,311.08
2018,3,31,17,30,338.0,60.0,0.7,11.6,125.0,296.73,243.93
2018,3,31,17,45,266.5,45.5,0.75,10.8,87.0,227.64,184.34
2018,3,31,18,0,195.0,31.0,0.8,10.0,49.0,165.15,122.67
2018,3,31,18,15,110.5,18.0,0.8,9.65,27.0,67.71,0.0
2018,3,31,18,30,26.0,5.0,0.8,9.3,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,0.8,9.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.0,8.2,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.0,8.4,12.0,10.48,0.0
2018,4,1,6,15,208.0,25.5,1.0,8.7,46.0,20.24,6.15
2018,4,1,6,30,348.0,40.0,1.0,9.0,80.0,32.65,22.93
2018,4,1,6,45,446.5,49.0,1.0,9.3,128.5,38.0,28.56
2018,4,1,7,0,545.0,58.0,1.0,9.6,177.0,43.2,33.62
2018,4,1,7,15,608.5,65.0,0.95,10.0,231.0,46.44,36.66
2018,4,1,7,30,672.0,72.0,0.9,10.4,285.0,49.55,39.42
2018,4,1,7,45,714.5,76.5,0.85,10.8,339.0,50.55,40.16
2018,4,1,8,0,757.0,81.0,0.8,11.2,393.0,57.09,45.82
2018,4,1,8,15,787.5,84.0,0.8,11.85,445.0,103.98,57.33
2018,4,1,8,30,818.0,87.0,0.8,12.5,497.0,154.84,88.82
2018,4,1,8,45,840.5,89.0,0.75,13.2,545.5,206.73,129.11
2018,4,1,9,0,863.0,91.0,0.7,13.9,594.0,260.69,174.56
2018,4,1,9,15,880.0,92.5,0.7,14.45,638.0,320.47,225.88
2018,4,1,9,30,897.0,94.0,0.7,15.0,682.0,374.88,272.56
2018,4,1,9,45,910.0,95.5,0.7,15.55,720.5,428.4,317.61
2018,4,1,10,0,923.0,97.0,0.7,16.1,759.0,481.93,361.23
2018,4,1,10,15,931.0,98.5,0.75,16.45,790.0,532.83,402.15
2018,4,1,10,30,939.0,100.0,0.8,16.8,821.0,582.8,441.12
2018,4,1,10,45,944.5,101.0,0.85,17.15,844.5,629.75,476.81
2018,4,1,11,0,950.0,102.0,0.9,17.5,868.0,675.12,510.4
2018,4,1,11,15,954.0,102.5,0.95,17.6,884.0,717.28,541.42
2018,4,1,11,30,958.0,103.0,1.0,17.7,900.0,757.34,570.38
2018,4,1,11,45,960.0,103.5,1.1,17.8,908.0,793.68,595.47
2018,4,1,12,0,962.0,104.0,1.2,17.9,916.0,827.45,618.68
2018,4,1,12,15,962.5,104.0,1.25,17.8,915.5,856.86,638.78
2018,4,1,12,30,963.0,104.0,1.3,17.7,915.0,883.32,657.01
2018,4,1,12,45,961.5,103.5,1.4,17.65,906.0,904.56,672.47
2018,4,1,13,0,960.0,103.0,1.5,17.6,897.0,922.56,685.94
2018,4,1,13,15,956.0,102.0,1.55,17.35,879.5,934.55,695.46
2018,4,1,13,30,952.0,101.0,1.6,17.1,862.0,943.1,702.93
2018,4,1,13,45,946.0,100.0,1.65,16.9,836.5,946.42,707.02
2018,4,1,14,0,940.0,99.0,1.7,16.7,811.0,946.26,709.02
2018,4,1,14,15,931.0,97.5,1.75,16.4,778.0,939.46,707.04
2018,4,1,14,30,922.0,96.0,1.8,16.1,745.0,929.29,702.99
2018,4,1,14,45,909.5,94.5,1.8,15.8,706.0,912.78,694.18
2018,4,1,15,0,897.0,93.0,1.8,15.5,667.0,893.21,683.4
2018,4,1,15,15,881.0,90.5,1.8,15.5,622.0,866.59,667.05
2018,4,1,15,30,865.0,88.0,1.8,15.5,577.0,844.21,653.68
2018,4,1,15,45,843.0,85.0,1.85,14.7,527.5,807.02,632.14
2018,4,1,16,0,821.0,82.0,1.9,13.9,478.0,767.86,608.78
2018,4,1,16,15,789.5,79.0,1.9,13.4,425.5,719.72,577.1
2018,4,1,16,30,758.0,76.0,1.9,12.9,373.0,670.7,543.91
2018,4,1,16,45,712.5,71.0,1.9,12.4,318.0,613.04,502.95
2018,4,1,17,0,667.0,66.0,1.9,11.9,263.0,552.7,457.27
2018,4,1,17,15,597.0,59.5,1.8,11.3,209.5,476.38,395.84
2018,4,1,17,30,527.0,53.0,1.7,10.7,156.0,403.8,334.61
2018,4,1,17,45,412.0,43.5,1.6,10.1,109.0,307.23,251.01
2018,4,1,18,0,297.0,34.0,1.5,9.5,62.0,219.23,166.5
2018,4,1,18,15,165.0,20.0,1.5,9.2,34.0,94.93,0.0
2018,4,1,18,30,33.0,6.0,1.5,8.9,6.0,5.72,0.0
2018,4,1,18,45,16.5,3.0,1.45,8.65,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,5,45,20.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,4,2,6,0,40.0,11.0,1.4,8.5,12.0,10.48,0.0
2018,4,2,6,15,109.5,26.0,1.45,8.75,37.5,21.48,8.72
2018,4,2,6,30,179.0,41.0,1.5,9.0,63.0,31.69,22.21
2018,4,2,6,45,144.5,60.5,1.6,9.3,83.5,48.11,37.65
2018,4,2,7,0,110.0,80.0,1.7,9.6,104.0,65.35,53.58
2018,4,2,7,15,136.0,101.0,1.7,9.85,139.0,81.04,67.83
2018,4,2,7,30,162.0,122.0,1.7,10.1,174.0,96.27,81.35
2018,4,2,7,45,214.0,142.5,1.7,10.4,224.0,104.36,88.24
2018,4,2,8,0,266.0,163.0,1.7,10.7,274.0,118.62,100.42
2018,4,2,8,15,427.0,153.0,1.7,11.1,357.5,132.99,92.78
2018,4,2,8,30,588.0,143.0,1.7,11.5,441.0,170.67,112.16
2018,4,2,8,45,485.5,187.0,1.65,11.9,448.5,222.04,158.05
2018,4,2,9,0,383.0,231.0,1.6,12.3,456.0,268.41,200.73
2018,4,2,9,15,339.0,259.5,1.55,12.75,469.5,302.04,230.3
2018,4,2,9,30,295.0,288.0,1.5,13.2,483.0,331.33,255.53
2018,4,2,9,45,241.0,317.5,1.45,13.6,482.5,358.98,278.5
2018,4,2,10,0,187.0,347.0,1.4,14.0,482.0,375.24,291.54
2018,4,2,10,15,302.0,334.0,1.4,14.25,562.5,429.48,332.91
2018,4,2,10,30,417.0,321.0,1.4,14.5,643.0,495.38,382.91
2018,4,2,10,45,616.5,242.5,1.45,14.75,734.0,566.02,437.59
2018,4,2,11,0,816.0,164.0,1.5,15.0,825.0,651.02,502.5
2018,4,2,11,15,884.5,130.5,1.5,15.15,859.0,700.79,539.75
2018,4,2,11,30,953.0,97.0,1.5,15.3,893.0,752.18,577.65
2018,4,2,11,45,954.0,98.0,1.5,15.45,900.5,787.94,601.38
2018,4,2,12,0,955.0,99.0,1.5,15.6,908.0,821.1,623.29
2018,4,2,12,15,955.0,98.5,1.5,15.65,907.0,849.28,641.96
2018,4,2,12,30,955.0,98.0,1.5,15.7,906.0,874.49,658.64
2018,4,2,12,45,953.0,98.5,1.5,15.7,897.5,895.96,672.97
2018,4,2,13,0,951.0,99.0,1.5,15.7,889.0,914.23,685.26
2018,4,2,13,15,946.5,98.0,1.55,15.65,871.0,925.5,693.85
2018,4,2,13,30,942.0,97.0,1.6,15.6,853.0,933.34,700.37
2018,4,2,13,45,934.5,97.5,1.6,15.55,828.0,936.7,703.43
2018,4,2,14,0,927.0,98.0,1.6,15.5,803.0,936.65,704.43
2018,4,2,14,15,917.0,97.0,1.6,15.35,770.5,929.38,701.07
2018,4,2,14,30,907.0,96.0,1.6,15.2,738.0,918.81,695.72
2018,4,2,14,45,893.0,95.5,1.6,15.05,699.0,902.1,686.36
2018,4,2,15,0,879.0,95.0,1.6,14.9,660.0,882.45,675.14
2018,4,2,15,15,862.5,92.5,1.6,14.9,615.5,862.49,663.39
2018,4,2,15,30,846.0,90.0,1.6,14.9,571.0,833.07,645.08
2018,4,2,15,45,822.5,88.0,1.6,14.35,522.0,796.13,622.69
2018,4,2,16,0,799.0,86.0,1.6,13.8,473.0,757.34,598.64
2018,4,2,16,15,761.5,82.5,1.55,13.35,419.0,704.41,563.03
2018,4,2,16,30,724.0,79.0,1.5,12.9,365.0,654.97,529.22
2018,4,2,16,45,656.0,77.0,1.5,12.4,307.5,582.43,477.05
2018,4,2,17,0,588.0,75.0,1.5,11.9,250.0,512.29,423.26
2018,4,2,17,15,535.5,66.5,1.45,11.2,201.5,447.21,371.37
2018,4,2,17,30,483.0,58.0,1.4,10.5,153.0,384.56,318.69
2018,4,2,17,45,379.5,47.5,1.35,9.8,108.0,294.33,240.78
2018,4,2,18,0,276.0,37.0,1.3,9.1,63.0,215.8,165.6
2018,4,2,18,15,153.5,21.5,1.3,8.75,34.5,113.11,0.0
2018,4,2,18,30,31.0,6.0,1.3,8.4,6.0,5.72,0.0
2018,4,2,18,45,15.5,3.0,1.25,8.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,0.95,6.05,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,0.9,6.5,16.0,13.34,0.0
2018,4,3,6,15,204.5,30.0,0.9,7.0,52.0,23.78,11.82
2018,4,3,6,30,336.0,46.0,0.9,7.5,88.0,35.8,26.14
2018,4,3,6,45,438.5,55.0,0.9,8.05,137.5,42.96,33.3
2018,4,3,7,0,541.0,64.0,0.9,8.6,187.0,47.92,38.09
2018,4,3,7,15,608.0,69.5,0.9,9.15,241.5,49.64,39.7
2018,4,3,7,30,675.0,75.0,0.9,9.7,296.0,51.41,41.19
2018,4,3,7,45,722.5,78.5,0.85,10.2,351.5,51.57,41.15
2018,4,3,8,0,770.0,82.0,0.8,10.7,407.0,64.93,44.47
2018,4,3,8,15,800.0,85.5,0.75,11.4,460.0,113.7,62.64
2018,4,3,8,30,830.0,89.0,0.7,12.1,513.0,165.82,96.8
2018,4,3,8,45,853.0,90.5,0.65,12.75,562.0,218.19,138.31
2018,4,3,9,0,876.0,92.0,0.6,13.4,611.0,272.66,184.48
2018,4,3,9,15,890.0,95.0,0.6,13.9,654.5,333.53,236.76
2018,4,3,9,30,904.0,98.0,0.6,14.4,698.0,388.73,283.97
2018,4,3,9,45,914.0,100.5,0.6,14.95,736.0,442.31,328.79
2018,4,3,10,0,924.0,103.0,0.6,15.5,774.0,495.61,371.89
2018,4,3,10,15,932.0,104.0,0.6,15.9,804.5,546.14,411.7
2018,4,3,10,30,940.0,105.0,0.6,16.3,835.0,595.71,449.44
2018,4,3,10,45,944.5,106.5,0.6,16.7,858.0,642.54,483.96
2018,4,3,11,0,949.0,108.0,0.6,17.1,881.0,687.7,516.21
2018,4,3,11,15,952.5,108.5,0.65,17.4,896.0,729.45,546.13
2018,4,3,11,30,956.0,109.0,0.7,17.7,911.0,769.07,573.89
2018,4,3,11,45,958.0,108.5,0.7,18.0,918.0,804.36,595.97
2018,4,3,12,0,960.0,108.0,0.7,18.3,925.0,837.06,616.19
2018,4,3,12,15,956.0,109.5,0.7,18.4,922.5,864.22,633.17
2018,4,3,12,30,952.0,111.0,0.7,18.5,920.0,888.26,648.16
2018,4,3,12,45,944.0,113.5,0.7,18.55,908.5,906.75,659.78
2018,4,3,13,0,936.0,116.0,0.7,18.6,897.0,921.89,669.4
2018,4,3,13,15,930.5,115.5,0.75,18.5,878.5,932.78,677.84
2018,4,3,13,30,925.0,115.0,0.8,18.4,860.0,940.28,684.33
2018,4,3,13,45,918.5,113.5,0.8,18.35,834.5,942.47,686.51
2018,4,3,14,0,912.0,112.0,0.8,18.3,809.0,941.25,686.75
2018,4,3,14,15,900.5,110.5,0.85,18.05,775.0,932.22,683.67
2018,4,3,14,30,889.0,109.0,0.9,17.8,741.0,919.93,678.66
2018,4,3,14,45,867.0,109.5,0.95,17.55,698.5,904.59,671.73
2018,4,3,15,0,845.0,110.0,1.0,17.3,656.0,879.53,658.42
2018,4,3,15,15,833.0,104.5,1.0,17.3,612.0,853.61,643.14
2018,4,3,15,30,821.0,99.0,1.0,17.3,568.0,824.96,625.95
2018,4,3,15,45,797.5,96.5,1.05,16.4,520.0,787.82,605.54
2018,4,3,16,0,774.0,94.0,1.1,15.5,472.0,748.87,583.35
2018,4,3,16,15,740.0,90.0,1.1,14.85,419.0,702.69,554.16
2018,4,3,16,30,706.0,86.0,1.1,14.2,366.0,652.25,521.02
2018,4,3,16,45,659.0,80.5,1.15,13.55,312.5,590.56,478.54
2018,4,3,17,0,612.0,75.0,1.2,12.9,259.0,529.99,433.8
2018,4,3,17,15,542.5,67.5,1.15,12.1,207.0,454.19,374.27
2018,4,3,17,30,473.0,60.0,1.1,11.3,155.0,381.98,314.77
2018,4,3,17,45,365.0,49.0,1.1,10.55,109.0,288.77,235.47
2018,4,3,18,0,257.0,38.0,1.1,9.8,63.0,207.77,160.17
2018,4,3,18,15,142.0,22.0,1.1,9.35,34.5,109.5,0.0
2018,4,3,18,30,27.0,6.0,1.1,8.9,6.0,17.08,0.0
2018,4,3,18,45,13.5,3.0,1.05,8.45,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,4,5,45,26.0,6.0,0.75,7.0,7.0,0.0,0.0
2018,4,4,6,0,52.0,12.0,0.7,7.2,14.0,11.44,0.0
