Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,535.38,399.32
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,585.26,436.97
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,634.18,472.68
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,679.65,504.95
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,723.49,535.16
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,764.55,562.51
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,803.46,586.7
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,838.06,607.87
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,870.05,627.24
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,897.29,644.89
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,921.52,660.74
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,940.84,672.58
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,956.89,682.52
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,967.7,690.95
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,975.11,697.49
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,977.26,700.95
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,975.99,702.48
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,969.49,701.31
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,959.7,698.21
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,942.38,690.26
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,922.03,680.43
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,895.11,664.8
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,865.62,647.48
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,835.6,633.46
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,796.47,612.62
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,749.26,583.54
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,701.14,553.04
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,643.43,514.89
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,590.27,478.55
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,509.03,417.1
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,432.08,355.85
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,304.02,250.07
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,189.76,152.29
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,105.6,71.44
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,22.43,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,15.73,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,25.4,14.17
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,34.72,25.21
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,44.62,34.75
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,51.68,41.43
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,58.41,47.58
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,66.19,54.43
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,73.09,60.32
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,89.81,67.19
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,134.17,89.53
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,167.91,107.09
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,214.32,139.79
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,270.25,185.96
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,324.59,231.88
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,377.69,277.59
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,438.01,327.96
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,489.96,371.09
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,541.64,412.79
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,591.21,451.64
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,639.8,488.6
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,685.2,522.69
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,729.0,554.85
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,769.5,583.57
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,807.91,608.81
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,841.52,630.62
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,872.59,650.66
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,900.2,669.4
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,924.92,686.32
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,944.35,699.88
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,960.58,711.53
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,969.98,719.3
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,975.98,725.08
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,976.74,727.49
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,974.11,727.87
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,964.52,724.1
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,951.74,718.36
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,880.12,672.77
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,806.05,624.85
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,622.3,490.08
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,425.5,338.48
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,396.03,319.65
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,365.42,298.33
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,337.23,277.67
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,308.5,256.09
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,305.53,256.11
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,310.62,261.99
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,241.83,204.42
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,174.86,147.11
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,136.08,112.62
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,98.99,78.8
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,55.85,36.79
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,17.09,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,7.15,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,11.1,3.34
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,15.58,8.33
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,19.47,12.15
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,22.72,15.27
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,25.97,18.31
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,24.12,16.58
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,22.27,14.82
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,26.46,17.53
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,30.65,21.09
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,60.68,46.82
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,90.64,72.06
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,178.72,140.83
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,277.9,218.18
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,313.32,247.42
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,349.0,276.73
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,263.56,210.96
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,158.08,126.35
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,245.23,197.71
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,341.03,273.92
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,488.44,390.44
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,660.65,520.73
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,589.02,463.68
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,500.94,394.2
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,488.5,384.95
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,473.77,373.27
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,509.62,401.22
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,546.52,429.46
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,525.38,413.51
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,502.61,396.71
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,561.75,444.26
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,631.3,498.21
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,515.59,410.31
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,407.15,326.34
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,501.42,403.2
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,607.84,486.15
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,505.37,407.11
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,415.98,337.28
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,532.12,434.44
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,642.18,523.01
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,698.06,568.82
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,739.68,601.99
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,673.29,553.91
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,607.99,506.16
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,568.19,477.0
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,526.91,445.37
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,443.25,376.91
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,360.75,307.34
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,296.59,250.87
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,237.01,195.98
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,172.97,127.71
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,79.68,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,18.59,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,28.46,18.08
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,34.46,25.43
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,40.29,31.25
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,44.08,34.93
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,47.73,38.27
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,49.16,39.45
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,55.92,45.38
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,71.67,45.31
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,120.96,67.02
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,171.96,102.14
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,225.48,145.53
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,279.58,192.19
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,341.29,245.15
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,395.49,291.59
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,450.17,337.08
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,503.54,380.43
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,556.58,422.0
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,606.79,460.25
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,655.77,496.34
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,701.33,528.91
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,745.07,559.3
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,773.0,577.92
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,795.95,592.17
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,843.37,623.35
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,890.04,653.37
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,887.25,650.58
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,884.76,648.9
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,893.95,655.99
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,904.42,663.84
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,890.03,655.82
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,871.82,644.97
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,888.45,658.63
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,902.13,669.27
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,882.01,658.13
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,859.26,645.66
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,855.87,647.1
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,849.04,645.98
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,803.49,616.46
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,756.67,585.99
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,719.52,565.51
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,680.66,542.57
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,664.64,534.62
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,644.56,522.85
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,615.57,504.37
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,583.89,482.71
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,506.34,421.99
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,432.31,361.76
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,320.73,267.99
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,215.88,177.02
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,145.17,107.51
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,49.28,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,5.09,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,9.26,2.2
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,13.89,6.92
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,18.54,11.38
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,29.69,21.76
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,40.87,32.02
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,64.96,53.86
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,87.3,73.68
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,105.78,85.54
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,124.85,100.98
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,138.39,111.63
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,152.04,122.29
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,183.55,147.03
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,216.22,172.24
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,270.7,212.59
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,343.36,267.32
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,403.56,312.78
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,471.16,363.51
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,498.49,383.8
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,522.68,401.49
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,572.88,439.48
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,625.71,478.85
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,624.55,477.97
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,619.17,474.33
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,614.45,469.92
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,603.31,460.69
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,612.03,467.68
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,619.89,473.9
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,553.58,425.13
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,475.63,367.27
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,464.74,360.25
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,453.22,352.24
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,407.49,318.19
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,360.7,283.03
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,278.99,220.41
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,189.29,149.75
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,212.61,169.52
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,246.6,197.39
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,513.89,415.55
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,737.31,585.29
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,787.32,621.88
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,824.19,650.97
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,780.25,621.43
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,734.97,591.28
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,678.34,552.43
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,621.85,512.35
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,551.6,459.11
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,488.73,408.07
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,398.27,332.07
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,314.69,258.52
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,199.34,151.33
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,63.96,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.86,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,15.82,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,28.45,18.8
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,39.89,30.44
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,50.22,40.36
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,47.23,37.85
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,43.38,34.32
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,49.61,39.88
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,51.45,41.34
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,74.78,43.66
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,124.69,68.3
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,176.43,105.71
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,230.43,150.76
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,290.49,203.32
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,344.87,251.76
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,398.59,299.29
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,452.53,345.82
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,499.34,385.71
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,537.86,417.66
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,595.19,462.71
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,651.99,506.25
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,679.15,525.56
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,701.63,540.71
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,671.63,515.44
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,624.63,477.21
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,729.06,557.76
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,842.07,638.87
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,886.27,667.24
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,933.89,698.42
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,955.82,713.15
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,974.7,726.29
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,986.15,734.97
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,994.23,741.68
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,996.47,743.86
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,995.28,744.01
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,987.5,741.17
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,976.42,736.31
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,959.83,727.07
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,940.22,715.94
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,912.87,699.34
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,882.91,680.99
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,853.03,662.99
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,813.9,638.3
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,765.45,607.02
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,716.12,574.4
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,656.58,532.7
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,602.02,493.53
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,530.86,439.27
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,462.58,384.45
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,375.38,311.64
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,294.58,241.04
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,196.69,149.81
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,94.91,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,8.58,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,18.38,0.0
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,30.59,20.68
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,36.98,27.59
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,43.13,33.57
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,45.91,36.24
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,48.64,38.68
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,50.4,40.1
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,52.06,41.36
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,82.75,48.59
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,130.81,72.64
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,180.75,108.41
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,233.13,151.27
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,286.36,197.02
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,347.12,248.71
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,400.0,293.99
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,453.44,338.66
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,505.27,380.96
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,557.02,421.9
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,606.48,459.55
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,654.75,495.13
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,699.93,528.13
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,743.37,559.13
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,783.35,585.41
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,821.12,609.52
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,854.55,631.2
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,885.3,651.1
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,911.88,667.98
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,935.48,682.98
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,954.62,695.91
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,970.55,706.93
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,981.4,714.42
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,988.88,719.95
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,990.57,722.72
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,988.85,723.52
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,981.9,720.84
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,971.67,716.25
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,954.81,707.36
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,934.92,696.62
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,908.98,681.42
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,880.47,664.52
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,845.1,644.7
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,814.9,628.17
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,769.21,599.89
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,722.4,570.24
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,666.3,532.46
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,610.4,493.61
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,546.56,446.76
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,481.47,395.64
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,401.32,329.77
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,326.85,265.25
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,224.77,171.91
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,119.91,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,45.93,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,8.58,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,17.81,0.2
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,27.37,18.13
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,32.62,23.76
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,37.68,28.7
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,40.39,31.27
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,43.0,33.59
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,48.8,38.66
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,50.27,39.74
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,80.13,44.12
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,129.59,70.12
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,180.27,106.94
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,239.94,155.63
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,293.39,201.24
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,347.87,247.7
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,401.02,291.84
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,454.58,334.73
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,506.29,375.03
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,557.62,413.46
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,606.54,449.03
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,654.27,482.49
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,699.34,512.99
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,742.65,541.35
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,782.96,565.98
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,821.07,588.74
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,855.17,608.73
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,886.65,626.95
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,912.74,643.34
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,935.82,658.04
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,954.97,669.24
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,970.9,678.59
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,980.28,687.13
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,986.25,693.87
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,987.55,696.71
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,985.5,697.68
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,977.74,695.97
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,966.78,692.42
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,948.83,685.52
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,927.96,676.71
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,900.83,661.13
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,871.19,643.93
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,841.83,630.08
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,803.21,609.55
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,756.26,581.77
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,708.41,552.51
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,651.03,514.86
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,598.23,479.22
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,530.53,429.6
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,465.39,379.05
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,383.49,312.74
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,307.39,247.9
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,213.4,162.9
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,117.63,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,44.14,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,9.53,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,20.12,3.81
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,31.06,21.36
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,36.08,26.75
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,40.98,31.53
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,43.93,34.29
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,46.77,36.78
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,52.42,41.66
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,53.33,42.2
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,87.49,48.1
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,138.23,75.65
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,190.61,114.02
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,245.2,158.73
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,306.42,210.42
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,361.99,257.58
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,415.84,302.72
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,469.27,346.1
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,522.73,387.86
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,576.12,428.03
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,626.28,465.35
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,675.48,500.92
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,721.51,532.56
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,765.67,562.01
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,800.21,584.57
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,830.83,604.19
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,842.35,611.39
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,847.27,613.08
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,869.36,627.83
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,889.07,640.73
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,885.85,638.3
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,878.43,633.43
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,908.07,655.04
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,934.95,673.76
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,976.97,701.54
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,1011.96,724.68
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,1003.94,720.67
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,992.58,715.31
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,974.72,706.0
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,953.82,694.9
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,926.74,679.49
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,897.06,662.4
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,868.72,647.6
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,830.87,626.17
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,784.44,597.72
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,736.95,567.99
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,678.99,530.69
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,625.7,495.46
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,556.62,446.23
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,489.98,395.68
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,401.96,325.89
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,320.23,257.57
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,221.58,169.96
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,123.86,11.16
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,46.27,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,8.58,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,20.2,5.95
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,32.73,22.97
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,42.32,32.38
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,51.51,41.02
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,57.63,46.63
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,61.83,50.3
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,65.63,53.41
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,69.13,56.16
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,109.91,71.11
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,156.71,101.46
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,196.94,127.42
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,248.39,165.77
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,299.73,208.26
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,359.07,256.9
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,409.18,297.86
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,461.18,339.24
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,516.59,382.13
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,568.7,421.49
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,617.57,457.19
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,665.36,490.97
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,709.09,521.78
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,751.09,550.72
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,790.13,575.64
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,827.01,598.25
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,860.35,619.42
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,891.19,638.97
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,908.17,650.07
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,927.19,662.72
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,948.03,675.72
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,959.22,682.75
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,973.02,693.04
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,976.77,697.18
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,982.7,702.96
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,977.35,701.78
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,948.66,685.59
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,915.3,666.61
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,902.84,662.04
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,886.83,654.89
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,863.55,641.36
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,832.9,622.98
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,817.29,617.04
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,798.15,608.47
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,752.36,579.95
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,709.86,553.41
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,652.77,516.08
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,596.2,477.83
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,526.74,426.61
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,459.88,374.92
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,376.4,307.42
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,298.76,241.63
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,206.73,159.89
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,114.34,24.88
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,41.5,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,11.44,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.14,8.11
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,31.48,22.05
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,37.41,28.1
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,43.08,33.53
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,49.2,39.14
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,54.91,44.19
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,56.7,45.58
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,58.36,46.8
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,98.02,56.13
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,144.12,81.15
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,195.62,120.09
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,249.22,164.67
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,302.05,210.2
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,361.97,260.9
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,414.59,305.49
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,467.49,349.16
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,518.88,390.1
