Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,582.11,425.48
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,607.89,442.77
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,628.05,455.91
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,664.02,481.47
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,700.64,507.12
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,742.15,536.13
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,784.78,565.62
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,780.9,562.16
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,770.13,554.8
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,863.28,621.81
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,954.86,683.15
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,983.5,701.43
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,1006.02,716.85
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,1007.91,718.6
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,1006.49,718.73
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,998.44,715.46
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,987.2,710.39
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,953.33,691.96
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,925.98,677.76
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,902.05,664.15
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,875.28,648.61
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,844.92,633.37
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,811.87,615.97
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,775.2,594.04
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,736.99,570.63
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,682.28,535.39
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,631.67,502.07
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,567.45,457.49
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,505.18,410.98
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,429.13,350.77
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,357.75,291.4
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,267.77,214.22
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,186.43,133.96
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,77.89,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,7.15,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,13.92,0.37
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,28.36,18.94
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,42.49,32.48
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,60.83,49.45
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,76.22,63.52
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,91.7,77.32
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,104.35,88.29
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,121.37,102.92
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,145.8,116.81
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,176.73,139.09
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,204.69,158.92
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,237.22,183.34
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,272.89,210.59
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,307.07,235.78
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,356.3,273.32
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,395.15,302.74
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,445.98,341.0
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,482.05,367.21
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,515.99,390.74
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,548.97,413.54
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,580.94,434.93
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,575.75,428.24
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,562.8,416.1
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,545.96,403.42
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,525.21,387.75
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,601.86,442.6
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,685.69,499.87
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,711.85,518.47
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,737.57,537.52
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,739.01,540.23
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,738.79,542.12
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,776.59,572.35
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,822.4,607.36
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,764.1,569.99
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,713.04,537.22
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,548.28,421.12
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,381.71,297.17
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,292.6,230.47
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,195.01,154.0
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,220.12,174.9
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,246.09,196.11
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,255.76,205.46
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,253.01,205.05
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,233.87,190.46
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,214.37,175.46
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,224.39,186.08
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,218.15,183.01
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,331.21,279.54
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,405.42,340.76
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,339.14,284.49
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,277.04,230.61
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,210.02,170.89
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,150.46,110.75
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,58.5,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.81,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,12.39,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,20.69,5.25
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,30.45,20.97
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,38.41,29.02
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,42.72,33.32
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,46.88,37.24
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,48.34,38.54
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,49.76,39.69
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,55.35,44.52
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,84.54,48.54
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,131.47,73.15
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,181.5,109.57
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,233.2,153.21
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,285.29,199.03
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,337.64,244.93
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,397.33,295.84
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,449.76,340.05
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,503.38,383.97
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,553.42,423.82
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,601.82,461.04
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,629.36,481.21
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,651.25,495.91
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,696.97,529.73
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,744.3,563.93
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,792.56,599.51
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,839.54,631.96
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,842.48,632.39
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,832.86,622.49
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,861.81,643.68
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,888.72,663.03
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,854.04,637.7
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,813.58,608.78
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,844.92,633.82
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,874.21,656.71
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,834.09,628.54
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,791.59,599.21
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,615.21,473.29
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,423.48,329.97
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,503.78,394.08
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,569.62,444.74
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,510.36,400.8
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,451.16,357.1
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,460.24,367.89
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,466.52,376.09
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,414.72,337.22
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,363.25,298.12
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,352.44,291.78
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,351.65,292.73
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,304.61,255.15
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,257.08,216.33
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,249.74,210.04
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,251.36,209.27
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,189.58,153.89
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,124.51,91.97
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,47.19,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.86,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,13.82,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,21.48,7.15
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,30.27,20.82
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,37.31,27.88
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,40.82,31.4
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,44.25,34.61
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,46.27,36.37
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,48.19,37.94
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,54.05,42.96
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,86.44,48.34
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,134.07,73.89
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,184.62,110.69
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,236.32,153.4
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,296.58,204.77
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,349.67,250.8
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,403.62,296.81
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,456.62,340.98
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,509.93,383.99
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,561.5,424.38
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,612.72,463.17
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,660.95,499.13
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,707.93,533.24
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,752.1,563.97
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,794.48,591.19
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,832.49,615.82
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,868.22,638.83
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,899.93,658.26
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,928.79,675.78
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,927.22,674.93
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,919.39,670.12
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,925.59,673.68
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,928.55,674.97
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,958.55,696.24
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,979.19,709.62
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,998.15,722.13
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,1004.44,726.75
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,1008.59,731.46
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,1008.73,733.81
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,987.46,721.98
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,963.45,708.68
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,939.69,695.16
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,913.22,679.84
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,887.07,666.22
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,851.04,645.75
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,807.63,619.92
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,762.93,592.64
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,709.19,558.01
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,655.33,522.23
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,594.26,479.62
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,531.17,432.46
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,455.59,373.11
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,384.39,314.21
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,292.34,235.61
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,209.29,157.1
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,110.33,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,19.51,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,13.34,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,21.67,8.4
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,28.18,19.04
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,34.41,25.31
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,38.11,28.98
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,41.67,32.32
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,43.43,33.87
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,49.7,39.41
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,50.7,40.1
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,85.33,46.7
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,132.46,72.91
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,182.33,109.99
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,233.06,152.79
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,291.96,203.93
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,343.75,249.71
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,396.08,295.22
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,446.73,338.59
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,497.29,380.65
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,536.01,412.02
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,568.67,437.2
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,604.83,463.33
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,635.86,484.51
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,696.8,530.82
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,768.35,582.46
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,803.19,602.96
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,835.1,621.61
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,826.58,613.63
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,805.59,594.75
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,758.98,560.03
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,702.06,517.9
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,729.99,537.42
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,757.43,555.46
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,860.19,630.28
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,957.9,697.97
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,960.4,699.41
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,959.82,700.32
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,977.11,714.9
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,985.97,723.98
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,966.37,714.71
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,944.14,703.93
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,922.74,691.64
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,898.41,677.38
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,863.57,657.82
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,826.87,636.76
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,788.78,613.0
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,742.42,582.94
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,688.29,546.53
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,634.28,509.29
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,575.49,467.01
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,515.51,421.14
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,426.45,349.91
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,343.96,281.32
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,270.86,218.08
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,204.43,154.22
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,111.2,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,24.24,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,13.82,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,22.51,9.88
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,28.5,19.36
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,34.28,25.18
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,37.17,28.08
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,39.99,30.73
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,45.14,35.33
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,46.41,36.34
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,47.2,36.85
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,85.26,44.58
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,133.48,71.73
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,191.77,115.71
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,243.26,158.95
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,296.24,205.3
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,349.72,252.42
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,403.91,299.41
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,456.76,344.41
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,509.71,388.21
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,560.6,429.29
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,610.85,468.69
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,659.33,505.39
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,706.51,540.11
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,749.94,571.7
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,791.51,599.65
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,830.76,625.38
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,867.77,649.38
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,900.75,671.26
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,931.1,691.39
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,956.01,707.31
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,977.92,721.33
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,994.92,732.37
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,1008.7,741.46
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,1019.1,748.51
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,1026.18,753.59
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,1027.44,755.23
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,1025.33,754.93
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,1018.03,751.73
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,1007.51,746.62
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,991.38,738.7
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,972.25,728.89
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,946.44,713.59
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,918.05,696.59
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,883.11,677.27
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,846.2,656.24
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,808.19,633.03
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,761.74,603.29
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,708.21,567.65
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,654.68,530.97
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,590.3,484.73
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,531.8,440.29
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,455.71,378.79
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,384.24,318.32
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,293.76,239.64
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,212.24,163.16
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,115.84,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,24.7,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,13.82,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,22.26,10.46
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,34.83,25.0
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,47.03,36.69
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,61.3,49.94
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,75.02,62.44
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,69.63,57.52
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,67.63,55.57
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,65.35,53.28
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,99.43,59.1
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,142.65,83.42
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,196.07,123.26
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,245.01,164.18
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,296.2,208.59
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,348.05,253.76
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,406.92,303.48
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,458.0,346.51
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,508.43,387.69
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,551.58,422.24
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,595.06,455.55
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,623.25,475.89
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,645.92,491.02
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,673.39,510.16
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,697.35,526.29
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,728.12,547.57
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,758.05,567.91
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,815.9,610.68
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,880.11,656.83
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,904.37,672.48
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,926.36,686.75
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,944.6,698.56
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,960.29,708.81
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,975.04,719.97
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,993.0,733.37
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,1003.68,741.99
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,1019.38,754.13
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,1007.82,749.88
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,993.26,743.99
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,973.56,734.02
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,959.36,727.79
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,938.28,715.36
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,914.27,701.01
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,878.33,680.31
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,840.5,658.01
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,794.52,628.48
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,747.55,597.69
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,696.44,562.85
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,641.94,524.52
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,572.31,473.34
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,505.28,420.97
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,417.46,349.4
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,335.67,280.09
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,251.16,206.16
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,179.1,138.79
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,97.57,11.16
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,17.59,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,13.82,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,22.3,11.12
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,35.62,25.8
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,48.54,38.06
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,60.7,49.34
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,72.45,59.94
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,76.78,63.65
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,84.96,70.63
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,79.34,65.28
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,106.05,65.52
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,150.86,94.12
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,195.96,129.05
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,245.74,171.73
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,292.89,212.59
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,339.31,251.18
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,386.3,289.47
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,432.25,326.27
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,477.93,361.82
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,522.42,395.21
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,566.13,426.97
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,622.55,469.64
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,691.54,520.6
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,742.49,557.15
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,794.94,592.66
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,835.04,618.09
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,873.12,642.06
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,906.41,663.32
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,937.23,682.97
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,964.63,700.03
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,989.22,715.31
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,1008.04,727.84
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,1023.72,738.55
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,1034.69,745.76
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,1042.35,751.06
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,1044.1,753.83
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,1042.45,754.66
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,1034.61,750.93
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,1023.5,745.33
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,1007.29,736.62
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,988.05,726.1
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,962.55,711.46
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,934.43,695.13
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,898.8,675.31
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,861.17,653.85
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,824.17,631.4
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,778.54,602.56
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,725.05,568.15
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,671.41,532.62
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,608.52,489.08
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,551.05,447.2
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,477.51,389.78
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,408.04,332.77
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,318.85,257.07
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,238.2,183.41
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,134.18,32.2
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,34.99,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,10.01,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,15.2,6.04
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,23.52,15.06
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,32.82,23.79
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,40.39,30.79
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,52.68,41.83
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,76.07,62.47
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,94.34,78.13
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,108.65,90.06
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,132.52,100.96
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,159.34,120.24
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,186.86,141.0
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,219.7,165.65
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,255.49,192.81
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,275.66,208.35
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,289.39,219.19
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,322.97,245.38
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,362.63,275.27
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,375.84,284.83
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,386.57,292.28
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,401.09,302.68
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,414.39,311.95
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,419.13,315.1
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,419.08,314.81
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,427.2,320.49
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,434.94,325.82
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,453.78,339.4
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,472.87,353.05
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,507.58,378.33
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,549.06,407.99
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,617.53,458.04
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,695.5,513.47
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,811.7,598.41
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,923.68,677.42
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,972.16,708.32
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,1014.13,735.69
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,1005.73,731.38
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,994.25,725.9
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,977.34,717.2
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,957.62,706.8
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,938.34,696.09
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,908.33,678.33
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,872.26,656.32
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,834.36,632.93
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,789.31,604.71
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,743.18,575.32
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,693.6,543.42
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,640.27,507.86
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,576.63,462.81
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,514.77,416.28
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,440.29,358.17
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,370.03,300.81
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,283.22,228.16
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,205.69,158.95
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,116.13,38.11
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,26.26,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,2.38,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,8.33,1.89
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,12.04,5.33
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,15.75,8.75
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,29.7,21.41
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,43.67,33.93
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,49.73,39.17
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,55.81,42.18
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,67.96,52.19
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,80.12,62.06
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,99.99,78.14
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,119.64,93.77
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,133.22,104.23
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,147.0,114.79
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,163.41,127.38
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,180.1,140.08
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,184.13,142.8
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,188.22,145.64
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,192.97,149.01
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,197.76,152.42
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,237.84,183.06
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,278.44,213.51
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,305.49,233.58
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,333.38,254.2
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,357.14,271.5
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,381.48,289.14
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,417.07,315.57
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,453.76,342.54
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,455.78,343.97
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,457.52,345.51
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,447.61,338.92
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,437.17,332.01
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,587.76,446.75
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,729.3,549.47
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,866.43,648.4
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,978.58,722.0
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,969.51,716.45
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,949.26,705.35
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,922.32,689.48
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,893.0,672.04
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,856.72,650.33
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,818.62,627.21
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,774.13,599.07
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,732.93,572.82
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,679.65,537.19
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,626.57,500.87
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,563.93,456.54
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,503.03,410.85
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,430.08,353.19
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,361.18,296.31
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,276.63,224.47
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,201.82,157.25
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,114.87,46.48
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,25.52,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,5.24,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,9.26,1.81
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,17.15,9.64
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,25.05,17.09
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,34.82,26.14
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,44.6,35.06
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,63.49,51.99
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,81.3,67.61
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,91.52,76.19
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,101.97,80.9
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,118.09,93.64
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,134.5,106.38
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,161.67,127.44
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,189.8,148.97
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,209.69,163.87
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,223.22,173.7
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,262.71,203.53
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,304.65,234.8
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,368.05,282.08
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,439.63,334.79
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,539.16,409.86
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,660.25,498.63
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,718.85,540.82
