Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,779.3,583.32
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,816.24,607.32
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,851.16,630.12
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,882.65,649.84
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,911.79,667.94
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,936.24,684.17
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,957.96,698.77
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,974.95,710.58
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,988.96,720.64
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,998.46,728.25
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,1004.82,734.05
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,1006.05,735.78
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,1004.11,735.69
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,996.11,732.28
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,985.05,727.09
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,967.93,718.08
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,947.95,707.32
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,922.65,692.42
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,902.95,681.32
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,868.16,661.66
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,831.48,640.56
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,788.72,614.1
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,744.79,586.32
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,694.86,553.59
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,641.47,517.36
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,580.27,474.11
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,520.71,429.17
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,448.56,371.86
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,380.37,315.13
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,294.59,241.38
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,216.78,171.01
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,127.96,60.57
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,34.38,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,7.4,0.4
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,12.97,5.92
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,18.54,11.18
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,26.9,18.92
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,35.28,26.56
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,60.0,48.8
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,82.97,69.03
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,104.51,87.54
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,126.63,101.13
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,156.29,123.69
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,193.98,152.16
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,203.55,159.2
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,211.99,165.44
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,222.07,172.91
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,238.61,185.21
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,283.64,218.82
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,339.74,260.24
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,416.32,316.5
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,504.01,379.87
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,546.89,410.82
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,590.89,442.95
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,630.79,472.12
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,672.69,502.47
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,758.95,566.53
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,852.5,630.01
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,873.43,642.73
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,895.35,657.09
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,919.92,674.35
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,947.55,693.59
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,971.4,710.39
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,992.49,725.55
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,1001.97,733.04
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,1008.28,738.76
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,1009.45,741.35
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,1007.42,742.07
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,999.74,738.84
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,988.96,733.77
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,972.75,726.08
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,953.69,716.57
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,923.96,698.48
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,900.13,684.45
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,866.33,664.65
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,830.61,643.37
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,756.87,594.62
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,681.87,543.81
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,661.31,531.72
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,636.56,515.68
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,560.21,459.87
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,487.34,403.63
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,418.51,348.5
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,353.25,293.78
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,291.97,239.69
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,235.08,186.08
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,141.2,74.27
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,43.55,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,4.77,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,17.16,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,25.37,15.33
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,32.62,23.44
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,39.49,30.1
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,41.29,31.97
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,43.18,33.72
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,44.5,34.82
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,50.49,40.04
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,58.46,46.94
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,103.84,55.62
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,156.22,97.52
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,200.78,139.48
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,238.37,175.62
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,270.62,206.2
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,305.43,233.25
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,343.86,263.15
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,345.64,266.33
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,346.21,267.51
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,355.86,274.65
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,367.94,283.1
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,371.17,285.79
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,380.19,292.96
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,286.86,222.02
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,186.8,143.99
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,168.84,130.15
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,150.55,115.68
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,158.27,121.8
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,166.07,127.91
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,186.12,143.64
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,206.38,159.4
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,192.71,148.75
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,178.87,138.06
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,168.69,130.22
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,158.39,122.24
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,156.15,120.65
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,153.88,119.04
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,193.36,150.6
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,233.64,182.42
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,295.77,231.93
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,349.33,274.25
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,554.0,436.6
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,743.39,577.96
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,744.49,579.7
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,742.33,581.36
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,692.81,548.69
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,643.0,515.04
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,527.27,428.57
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,411.66,338.99
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,389.91,324.18
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,378.34,315.84
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,363.42,304.0
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,347.77,289.77
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,293.07,240.99
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,241.64,192.08
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,145.97,83.04
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,44.9,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,14.87,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,25.48,15.56
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.7,24.37
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,43.94,34.08
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,53.01,42.5
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,62.52,51.1
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,67.03,55.0
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,70.4,57.77
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,75.38,53.62
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,113.01,67.13
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,158.16,97.52
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,204.64,134.31
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,254.21,173.91
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,304.2,215.36
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,354.67,258.88
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,412.87,307.46
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,463.09,349.01
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,513.49,389.42
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,562.12,427.24
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,610.26,463.46
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,656.18,497.74
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,700.99,530.39
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,742.6,559.39
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,782.61,584.93
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,819.37,609.83
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,854.06,633.29
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,885.28,653.61
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,914.08,672.34
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,938.53,688.76
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,960.24,703.52
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,977.19,715.31
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,991.13,725.33
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,1000.57,732.75
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,1006.86,738.32
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,1007.51,740.57
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,1004.98,740.96
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,997.31,737.73
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,986.58,732.67
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,969.9,724.51
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,950.39,714.53
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,924.81,699.21
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,896.8,682.27
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,870.65,668.97
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,834.81,648.63
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,792.42,622.11
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,748.88,594.28
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,697.29,559.85
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,649.21,527.14
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,588.59,483.77
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,529.51,439.15
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,458.91,382.67
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,392.09,326.75
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,309.15,254.88
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,233.61,186.5
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,142.37,85.82
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,42.3,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.86,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,7.87,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,12.97,5.25
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,23.53,15.38
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,33.48,24.73
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,41.53,32.24
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,49.47,39.49
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,78.92,65.94
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,111.42,94.57
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,130.77,105.54
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,159.89,127.42
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,181.35,138.84
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,213.65,159.51
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,244.24,177.17
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,299.0,217.08
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,345.38,256.2
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,400.23,301.38
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,453.29,344.18
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,515.76,392.84
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,564.35,430.46
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,612.46,466.62
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,653.21,496.25
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,689.81,522.04
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,718.53,540.89
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,741.68,555.23
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,778.01,580.76
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,813.66,605.36
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,865.52,640.86
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,917.05,673.43
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,937.0,686.37
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,953.76,697.73
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,954.87,699.95
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,951.09,699.26
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,921.29,679.49
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,887.76,656.63
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,887.51,658.96
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,884.8,659.35
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,869.38,650.56
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,851.77,640.43
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,849.76,642.31
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,848.68,644.65
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,870.8,662.09
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,879.59,669.48
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,855.57,657.06
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,828.46,642.68
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,786.42,616.98
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,743.22,589.96
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,694.1,557.81
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,641.54,522.08
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,581.35,478.91
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,522.7,434.09
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,450.7,376.51
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,382.55,319.57
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,300.35,248.25
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,225.75,180.9
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,138.86,87.67
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,40.36,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,4.77,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,15.85,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,25.72,16.11
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,34.23,24.98
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,41.11,31.7
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,54.58,44.17
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,68.64,56.98
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,87.82,74.14
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,111.46,94.97
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,122.96,98.63
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,157.62,121.62
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,168.4,119.06
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,214.26,147.34
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,256.56,180.26
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,314.35,227.62
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,364.32,271.53
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,415.82,315.94
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,466.66,358.8
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,522.23,403.83
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,570.81,442.02
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,619.1,478.72
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,665.88,513.81
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,711.71,547.26
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,754.25,577.64
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,795.27,605.02
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,832.45,629.97
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,867.54,653.4
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,897.85,672.93
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,925.72,690.79
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,950.14,708.22
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,971.88,723.99
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,988.5,735.85
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,1002.15,745.93
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,1011.3,753.49
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,1017.33,759.19
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,1018.26,761.7
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,1016.03,762.32
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,1007.84,758.52
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,996.65,752.91
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,987.39,749.46
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,966.59,738.24
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,940.21,722.1
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,911.42,704.31
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,873.28,680.67
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,838.15,658.98
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,789.3,627.03
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,739.94,594.19
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,682.25,554.31
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,625.18,513.82
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,510.41,425.25
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,396.64,334.44
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,276.12,234.35
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,163.6,137.64
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,145.47,120.31
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,118.65,94.44
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,60.92,37.38
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.81,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,10.34,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,16.31,8.25
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,13.63,6.59
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,10.18,3.63
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,18.07,10.92
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,25.98,18.17
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,43.67,34.23
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,61.41,50.08
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,85.66,68.01
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,109.53,87.55
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,149.12,118.15
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,196.92,154.93
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,234.6,181.11
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,283.04,217.3
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,326.0,250.42
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,387.0,298.63
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,426.41,331.4
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,464.47,362.27
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,511.39,399.29
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,563.98,439.98
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,615.03,479.19
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,669.93,520.61
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,706.2,545.14
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,737.75,565.71
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,749.28,572.52
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,759.27,578.12
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,732.99,555.7
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,698.23,527.23
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,706.21,533.54
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,712.96,538.6
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,722.55,546.0
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,731.01,552.63
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,732.18,554.74
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,731.95,556.01
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,730.46,556.85
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,727.44,556.7
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,633.82,489.81
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,551.63,429.71
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,508.39,398.84
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,450.8,356.44
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,423.99,337.33
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,396.53,317.34
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,289.76,233.89
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,175.78,141.64
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,210.96,171.98
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,237.72,195.03
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,164.33,134.59
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,104.35,84.17
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,191.97,162.17
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,266.22,226.51
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,260.43,221.14
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,253.51,214.1
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,195.55,162.5
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,142.09,113.88
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,86.46,56.83
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,20.14,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.91,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,6.94,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,12.21,4.81
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,19.01,11.42
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,25.97,18.01
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,37.61,28.76
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,49.26,39.37
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,73.32,60.95
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,96.11,80.95
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,116.82,93.52
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,145.78,114.95
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,175.09,136.44
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,199.88,154.42
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,225.18,174.23
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,250.18,193.57
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,276.43,212.95
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,303.96,233.03
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,347.1,264.78
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,389.78,296.29
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,471.6,357.07
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,574.99,432.29
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,638.09,477.44
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,704.96,524.83
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,745.81,552.63
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,785.15,578.16
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,821.67,602.55
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,856.3,625.66
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,887.21,645.36
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,915.87,663.59
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,933.43,676.31
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,954.75,691.65
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,959.66,695.57
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,960.77,697.4
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,957.15,696.88
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,944.98,691.0
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,974.04,711.88
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,997.0,728.42
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,998.25,731.55
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,987.82,727.55
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,970.34,719.03
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,950.07,708.73
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,922.99,692.57
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,893.59,674.87
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,858.53,655.9
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,821.63,635.27
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,782.33,611.85
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,737.64,583.97
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,685.95,549.8
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,634.3,514.69
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,573.17,470.97
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,513.68,425.82
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,442.24,369.08
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,374.56,312.96
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,291.86,241.9
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,220.84,178.26
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,141.42,97.99
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,42.71,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.91,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,5.55,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,9.26,2.3
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,15.29,8.09
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,21.32,13.78
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,30.16,21.95
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,39.0,30.02
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,55.79,45.14
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,72.29,59.77
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,85.53,67.87
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,98.86,78.69
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,112.24,89.41
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,125.68,100.03
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,143.58,114.04
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,161.83,128.16
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,188.33,148.66
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,215.42,169.32
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,251.22,196.55
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,280.81,218.59
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,325.97,252.25
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,373.25,286.88
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,447.81,342.86
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,532.16,404.95
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,619.13,470.97
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,720.56,546.0
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,787.65,592.81
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,856.57,637.83
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,887.3,657.7
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,915.71,676.5
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,940.43,692.37
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,962.46,706.56
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,979.36,718.23
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,993.3,728.18
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,1002.24,734.61
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,1008.07,739.25
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,1009.31,741.84
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,1007.44,742.61
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,1000.02,739.4
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,989.6,734.42
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,973.22,725.69
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,954.06,715.24
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,936.71,705.55
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,908.65,688.69
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,874.57,669.03
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,838.61,647.85
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,795.24,620.78
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,750.76,592.45
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,702.35,560.6
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,650.19,525.13
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,588.7,481.96
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,528.83,437.2
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,457.44,380.69
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,389.8,324.78
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,271.79,224.98
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,171.35,137.7
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,90.07,61.97
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,12.04,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,13.87,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,24.56,15.51
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,33.39,24.31
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,44.89,35.13
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,61.75,50.6
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,79.46,66.56
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,103.41,87.77
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,122.63,104.38
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,135.29,108.91
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,149.55,119.76
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,167.53,134.03
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,177.12,141.5
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,186.29,148.43
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,195.17,155.09
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,203.89,161.5
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,212.53,167.83
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,199.3,156.83
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,185.25,145.29
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,189.08,147.92
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,192.92,150.51
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,212.43,165.48
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,232.27,180.52
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,240.41,186.4
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,248.69,192.42
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,252.78,195.28
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,256.83,198.14
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,285.46,219.85
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,314.36,241.45
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,330.15,253.21
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,346.26,265.26
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,325.98,249.84
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,304.98,234.02
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,308.02,236.67
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,302.38,232.7
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,497.49,385.46
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,677.78,518.31
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,855.97,642.65
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,1010.75,743.04
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,995.6,732.69
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,977.48,722.91
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,953.91,709.39
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,927.8,694.26
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,895.31,676.74
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,860.74,657.55
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,819.0,632.13
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,782.99,610.35
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,733.49,579.02
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,683.62,546.53
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,624.76,506.29
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,566.9,465.16
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,501.99,414.63
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,437.04,361.56
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,355.83,292.89
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,281.55,227.01
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,187.32,135.08
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,74.35,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,7.63,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,7.63,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,17.43,1.44
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,28.1,18.67
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,21.18,13.42
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,15.08,8.12
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,15.07,8.18
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,18.54,11.35
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,33.42,24.84
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,48.33,38.14
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,55.8,42.38
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,63.28,48.45
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,70.3,54.05
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,77.33,59.6
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,87.14,67.39
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,96.66,74.85
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,100.35,77.49
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,104.05,80.14
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,112.5,86.65
