Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,121.03,93.17
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,141.12,108.86
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,161.5,124.6
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,177.79,137.08
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,194.34,149.7
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,145.23,111.05
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,95.06,71.23
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,98.4,73.94
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,101.76,76.55
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,139.81,106.73
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,178.24,136.74
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,220.83,169.93
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,263.98,203.25
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,345.12,265.55
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,424.22,325.05
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,459.31,352.01
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,495.02,379.71
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,460.12,354.42
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,424.44,328.61
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,408.02,317.45
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,391.21,305.8
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,342.92,269.75
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,294.18,232.84
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,219.76,174.55
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,158.01,125.13
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,199.98,161.33
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,233.16,189.98
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,207.56,168.64
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,174.05,140.84
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,215.17,177.52
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,253.75,211.35
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,231.05,192.83
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,208.89,174.62
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,166.19,138.25
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,116.85,95.64
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,89.85,71.89
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,62.45,47.38
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,38.7,24.42
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,14.27,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.24,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.81,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,13.45,0.51
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,23.22,14.47
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,36.58,27.17
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,49.78,39.48
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,54.28,43.75
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,60.18,49.08
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,80.0,66.69
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,99.43,83.58
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,120.26,96.15
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,147.63,117.27
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,148.34,117.67
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,138.93,110.15
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,175.69,139.01
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,206.5,162.63
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,188.28,147.81
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,172.12,134.79
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,195.44,153.11
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,218.93,171.2
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,268.82,209.65
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,325.49,252.57
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,296.27,229.88
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,264.87,205.78
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,247.75,192.5
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,226.73,176.07
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,206.8,160.64
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,186.47,144.79
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,232.32,180.79
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,278.77,216.57
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,288.79,224.11
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,303.57,235.45
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,273.94,212.78
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,248.54,193.4
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,239.13,186.24
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,229.57,178.9
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,216.0,168.5
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,202.29,157.97
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,208.5,163.16
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,214.8,168.4
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,234.61,184.34
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,254.8,200.49
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,223.78,176.42
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,192.72,152.25
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,235.75,187.87
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,269.85,215.95
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,394.58,319.08
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,497.46,401.56
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,517.93,418.68
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,533.02,432.24
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,488.35,398.71
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,443.64,364.67
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,425.65,350.66
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,399.88,328.83
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,327.47,267.92
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,260.66,209.35
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,174.8,128.34
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,67.4,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,31.03,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.91,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.16,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.48,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.18,3.51
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,13.89,7.01
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,35.29,26.61
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,56.76,46.1
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,68.43,56.48
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,79.96,66.59
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,86.16,68.34
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,92.13,73.15
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,97.75,77.51
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,103.34,81.81
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,106.27,83.87
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,109.16,85.9
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,117.99,92.8
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,126.9,99.72
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,149.48,117.63
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,172.41,135.59
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,207.77,163.17
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,243.61,190.63
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,262.37,204.47
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,281.42,218.51
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,298.08,230.59
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,313.14,241.38
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,334.49,257.09
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,356.34,273.04
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,401.86,306.67
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,448.89,340.8
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,449.65,341.05
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,450.04,341.42
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,420.39,319.8
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,389.62,297.34
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,396.55,303.17
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,403.48,308.8
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,448.74,344.85
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,505.93,388.94
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,747.23,572.0
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,958.6,717.67
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,962.27,719.8
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,970.88,727.97
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,946.53,713.24
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,927.81,702.69
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,893.76,682.71
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,857.74,661.29
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,795.16,620.6
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,737.98,583.05
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,520.83,422.92
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,312.9,257.66
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,360.23,299.72
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,384.25,321.21
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,369.53,309.03
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,353.56,294.76
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,244.79,202.64
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,146.12,117.46
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,98.49,71.78
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,57.36,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,21.26,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,10.48,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,20.66,5.48
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,32.04,22.15
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,38.96,29.24
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,46.5,36.41
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,50.03,39.73
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,53.42,42.72
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,55.37,44.29
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,57.2,45.67
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,78.66,47.06
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,126.58,71.9
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,171.11,102.22
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,218.83,139.82
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,268.5,182.2
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,318.48,225.21
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,367.2,266.21
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,424.6,313.02
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,474.61,353.72
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,524.88,393.47
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,573.46,430.77
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,621.64,466.67
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,667.03,499.99
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,711.32,531.74
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,752.83,560.21
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,792.74,585.97
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,829.84,609.22
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,864.9,630.92
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,895.55,650.38
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,923.82,668.29
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,948.24,683.24
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,969.95,696.51
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,987.41,708.0
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,1001.9,717.77
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,1011.35,723.96
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,1017.65,728.36
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,1019.32,731.02
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,1017.81,731.88
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,1010.72,728.55
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,1000.56,723.48
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,984.87,715.16
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,966.32,705.15
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,941.72,691.04
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,914.67,675.37
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,882.49,656.34
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,855.91,640.98
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,814.74,616.33
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,772.24,590.45
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,723.44,558.95
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,674.25,526.49
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,615.68,486.94
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,561.93,449.5
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,495.53,399.33
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,432.23,349.33
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,353.16,284.63
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,280.46,222.46
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,191.62,141.63
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,100.79,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,37.46,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,10.48,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,18.38,4.77
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,27.08,17.78
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,31.6,22.53
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,35.96,26.75
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,38.44,29.06
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,44.82,34.71
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,45.68,35.29
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,46.54,35.82
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,71.6,38.74
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,116.91,60.53
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,170.72,98.12
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,219.67,136.42
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,269.55,178.1
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,320.93,221.49
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,372.27,264.23
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,424.33,306.35
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,475.52,346.96
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,526.45,386.01
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,574.75,421.94
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,622.15,456.07
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,668.55,489.04
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,713.8,520.36
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,755.43,547.87
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,795.37,572.93
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,833.13,596.86
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,868.86,619.35
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,900.22,638.9
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,929.17,656.93
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,954.24,672.14
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,976.58,685.7
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,993.73,697.16
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,1007.84,706.91
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,1018.35,714.62
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,1025.7,720.55
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,1027.39,722.48
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,1025.87,722.64
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,1019.21,719.81
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,1009.46,715.26
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,993.63,707.07
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,974.91,697.21
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,951.04,683.91
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,924.65,669.04
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,892.26,651.16
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,857.9,631.84
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,824.04,611.97
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,781.37,585.89
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,732.39,555.74
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,683.03,524.55
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,624.77,486.27
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,571.06,449.95
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,503.42,399.71
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,438.92,349.61
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,360.38,286.58
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,288.2,225.89
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,199.4,146.71
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,108.62,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,40.79,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,10.48,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,19.29,5.76
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,28.91,19.32
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,34.21,24.77
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,39.3,29.64
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,41.99,32.14
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,44.58,34.39
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,45.46,35.01
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,51.15,39.82
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,76.28,42.71
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,120.35,64.25
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,166.48,96.1
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,215.19,134.67
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,271.7,181.69
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,322.71,224.86
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,372.67,266.81
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,423.4,308.29
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,473.46,348.45
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,523.86,387.62
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,573.03,424.3
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,621.88,459.49
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,667.5,492.22
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,711.94,523.32
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,754.05,551.13
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,794.48,576.62
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,831.51,600.02
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,866.43,621.94
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,897.33,641.36
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,925.8,659.22
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,950.43,675.1
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,972.3,689.33
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,989.42,700.05
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,1003.52,709.03
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,1013.52,716.86
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,1020.39,722.94
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,1021.63,725.83
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,1019.71,726.95
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,1012.61,724.49
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,1002.43,720.27
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,986.82,713.48
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,968.39,704.93
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,944.88,691.5
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,918.91,676.52
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,886.75,659.95
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,860.23,646.95
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,819.5,623.33
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,777.4,598.39
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,728.54,567.44
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,679.28,535.44
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,621.19,496.56
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,568.06,459.81
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,500.81,409.25
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,436.65,358.56
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,357.01,292.34
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,283.7,228.68
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,193.61,146.81
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,103.05,1.32
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,37.94,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,6.67,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,17.6,5.25
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,28.49,19.22
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,41.8,31.9
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,55.05,44.3
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,68.81,56.92
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,83.63,70.24
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,105.97,89.95
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,127.44,108.51
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,150.9,120.52
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,172.58,134.96
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,202.83,157.2
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,236.22,182.6
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,260.37,202.57
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,283.26,221.39
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,326.11,253.31
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,386.73,299.77
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,412.52,320.61
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,435.82,338.94
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,481.54,374.39
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,539.87,418.9
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,618.09,479.47
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,714.99,552.46
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,751.64,577.69
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,787.09,601.9
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,826.3,627.95
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,861.55,650.86
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,896.7,673.1
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,930.25,694.01
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,954.57,710.22
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,976.25,724.84
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,993.77,736.83
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,1008.38,747.05
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,1018.5,755.05
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,1025.53,761.21
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,1027.5,764.08
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,1026.35,765.11
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,1019.04,761.89
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,1008.67,756.83
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,993.9,749.58
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,976.3,740.52
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,959.52,730.95
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,931.85,714.0
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,899.01,694.94
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,864.16,674.27
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,821.88,648.06
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,778.37,620.46
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,730.66,588.62
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,679.04,553.09
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,617.11,508.88
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,556.72,463.39
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,482.98,404.86
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,412.93,346.98
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,326.83,273.33
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,252.1,206.97
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,167.66,129.36
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,74.61,7.62
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,26.99,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,4.77,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.05,2.04
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,19.48,11.4
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,31.18,22.42
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,43.1,33.54
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,52.45,42.16
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,61.1,49.95
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,50.21,39.99
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,39.01,29.74
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,61.4,47.25
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,83.53,65.74
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,103.61,82.14
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,123.82,98.43
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,158.48,126.11
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,193.91,154.0
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,239.4,189.05
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,295.12,231.94
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,343.24,268.62
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,403.13,314.07
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,432.06,335.81
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,461.99,358.26
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,526.64,408.75
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,604.78,468.68
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,672.18,520.01
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,749.11,577.5
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,811.15,622.2
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,874.34,665.4
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,905.97,686.5
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,935.26,706.3
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,959.5,722.45
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,980.97,736.81
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,997.28,747.67
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,1010.57,756.67
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,1020.74,763.87
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,1027.82,769.18
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,1030.29,770.99
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,1029.63,770.91
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,1022.37,767.28
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,1012.05,761.81
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,997.23,753.02
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,979.55,742.44
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,954.84,727.56
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,935.92,716.7
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,902.67,696.96
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,867.45,675.78
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,825.12,649.01
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,781.55,620.95
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,733.51,588.91
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,681.56,553.21
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,620.73,509.99
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,561.28,465.59
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,489.94,409.03
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,422.01,353.03
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,339.55,282.86
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,264.79,216.88
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,179.04,138.6
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,91.45,18.59
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,31.86,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,11.44,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,20.56,7.82
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,31.14,21.6
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,38.65,29.11
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,44.42,34.7
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,47.25,37.39
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,49.98,39.81
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,50.96,40.55
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,51.9,41.18
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,84.61,49.56
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,128.37,71.85
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,174.05,104.11
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,222.59,143.2
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,272.11,185.31
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,329.87,234.1
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,380.0,276.49
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,431.04,318.52
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,481.74,359.09
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,532.88,398.55
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,582.42,435.6
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,631.84,471.26
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,678.23,504.47
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,723.48,536.01
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,765.98,563.97
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,806.81,589.62
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,844.64,612.66
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,880.38,634.12
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,912.18,653.74
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,941.53,671.8
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,966.59,687.69
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,988.85,701.93
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,1005.83,712.98
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,1019.73,722.3
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,1029.96,729.77
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,1037.0,735.45
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,1038.88,738.23
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,1037.54,739.22
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,1030.48,736.24
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,1020.28,731.5
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,1005.08,724.41
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,986.99,715.56
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,963.17,702.07
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,936.8,686.98
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,903.68,669.37
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,868.51,650.14
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,835.57,631.39
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,793.77,606.18
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,744.75,575.89
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,695.25,544.38
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,637.93,505.82
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,581.39,466.52
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,518.32,419.36
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,454.53,369.16
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,377.52,305.99
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,306.39,244.98
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,215.27,164.22
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,124.51,35.33
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,47.01,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,12.39,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,20.07,7.69
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,28.7,19.32
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,33.6,24.34
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,38.31,28.86
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,40.26,30.66
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,42.17,32.29
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,47.97,37.26
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,49.51,38.37
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,78.2,42.12
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,123.02,64.46
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,170.18,97.05
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,226.84,141.45
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,276.55,182.46
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,327.77,225.01
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,378.53,266.99
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,430.0,308.49
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,480.79,348.08
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,531.38,386.07
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,580.34,422.09
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,628.55,456.44
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,674.66,488.72
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,719.58,519.37
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,762.07,546.78
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,802.91,571.76
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,839.88,593.78
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,874.78,614.3
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,906.22,633.46
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,935.25,651.12
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,960.82,666.08
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,983.73,679.44
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,1001.4,690.61
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,1016.07,700.13
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,1026.79,707.84
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,1034.36,713.84
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,1035.19,715.06
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,1032.79,714.57
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,1026.8,713.38
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,1017.73,710.45
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,1002.03,702.88
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,983.42,693.67
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,960.24,680.98
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,934.53,666.76
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,902.21,650.94
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,867.91,633.55
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,834.57,615.32
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,792.29,590.75
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,743.42,561.17
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,694.07,530.47
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,636.52,492.87
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,583.49,457.27
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,517.64,409.61
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,454.63,361.6
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,377.37,300.18
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,305.94,240.66
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,215.48,162.43
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,126.58,42.97
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,47.4,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,12.39,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,20.03,7.86
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,28.67,19.27
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,33.13,23.86
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,37.43,27.98
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,39.45,29.84
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,45.48,35.15
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,46.73,36.07
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,47.94,36.91
