Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,77.93,41.44
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,123.51,64.63
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,170.65,97.52
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,227.3,142.33
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,277.25,184.11
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,328.64,227.5
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,379.76,270.07
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,431.5,311.95
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,482.47,352.87
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,533.15,392.35
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,581.87,428.87
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,629.59,463.54
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,675.88,496.63
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,721.04,528.12
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,762.51,555.71
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,802.35,580.82
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,840.11,603.95
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,875.85,625.56
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,907.26,645.16
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,936.29,663.25
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,961.49,679.37
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,983.98,693.89
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,1001.75,704.79
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,1016.54,713.96
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,1027.26,721.21
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,1034.85,726.7
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,1036.76,728.89
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,1035.46,729.31
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,1029.0,726.89
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,1019.43,722.73
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,1002.06,713.86
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,981.92,703.4
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,952.65,686.66
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,921.23,668.57
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,892.79,654.09
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,869.52,642.8
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,835.18,623.45
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,798.89,602.56
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,751.34,572.92
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,703.18,542.25
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,646.39,505.66
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,590.26,468.12
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,528.58,423.15
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,466.27,375.0
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,389.73,313.21
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,318.92,253.32
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,228.86,174.67
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,139.87,55.65
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,53.36,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,12.39,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,19.02,7.4
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,26.76,17.69
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,30.9,21.99
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,34.91,25.87
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,40.16,30.67
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,42.09,32.35
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,43.51,33.47
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,44.87,34.48
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,75.51,39.29
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,128.42,69.08
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,176.25,103.3
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,226.34,144.12
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,276.54,187.62
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,328.14,232.88
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,379.36,277.45
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,431.24,321.55
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,483.19,364.68
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,534.81,406.19
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,583.86,444.81
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,631.91,481.58
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,677.96,516.07
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,722.9,548.9
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,765.9,578.54
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,807.31,605.73
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,844.89,630.82
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,880.43,654.46
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,912.51,675.29
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,942.21,694.5
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,968.56,712.26
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,992.21,728.35
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,1010.17,740.71
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,1025.1,751.28
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,1035.91,759.62
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,1043.53,766.09
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,1046.45,769.19
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,1046.13,770.4
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,1039.53,767.71
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,1029.75,763.13
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,1014.4,755.05
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,996.09,745.15
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,972.56,731.28
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,946.41,715.71
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,914.61,697.32
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,880.73,677.37
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,840.46,652.72
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,805.91,631.77
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,757.42,600.19
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,708.38,567.55
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,652.04,528.56
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,596.4,488.84
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,532.89,440.56
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,468.84,389.05
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,390.55,323.32
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,318.19,259.92
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,227.26,178.21
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,137.89,62.3
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,55.22,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,13.34,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,22.17,9.81
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.71,23.02
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,39.91,30.22
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,45.17,35.35
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,48.83,38.81
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,52.31,41.94
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,53.95,43.28
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,55.47,44.46
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,85.36,49.31
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,135.19,77.62
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,182.97,113.61
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,224.9,149.21
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,274.7,195.71
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,317.0,235.22
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,364.32,275.5
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,408.96,312.52
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,460.44,353.35
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,528.5,406.63
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,584.42,449.88
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,640.73,492.55
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,688.09,527.66
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,734.73,561.39
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,778.04,590.59
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,819.74,617.49
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,856.84,641.45
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,891.4,663.55
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,925.59,685.28
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,957.65,705.46
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,982.34,721.95
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,1004.13,736.71
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,1021.55,748.9
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,1035.84,759.25
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,1046.81,767.15
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,1054.54,773.14
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,1057.01,776.56
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,1056.16,778.05
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,1049.56,775.54
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,1039.74,771.12
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,1025.85,764.21
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,1008.96,755.44
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,985.16,741.48
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,958.67,725.8
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,927.37,708.03
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,893.85,688.59
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,854.41,664.4
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,813.44,638.79
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,771.76,611.71
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,722.42,578.49
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,664.96,539.09
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,608.23,498.91
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,540.41,447.33
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,479.28,397.76
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,401.71,332.78
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,329.91,269.92
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,237.18,186.86
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,146.84,72.34
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,59.27,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,7.63,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,16.51,5.98
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,25.56,16.79
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,36.85,27.51
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,49.24,39.05
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,62.37,51.07
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,69.47,57.44
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,88.83,74.6
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,109.59,92.67
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,116.6,91.29
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,126.89,100.03
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,159.11,125.88
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,191.61,151.71
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,213.46,165.82
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,242.78,187.08
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,313.95,238.94
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,414.02,314.71
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,458.07,350.69
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,497.33,381.81
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,546.65,419.97
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,600.62,460.84
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,655.23,501.86
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,712.64,544.16
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,754.35,573.87
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,794.56,600.63
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,830.61,624.77
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,864.78,647.56
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,895.71,667.49
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,924.41,685.88
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,947.69,701.78
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,968.3,716.05
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,982.86,725.65
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,994.5,733.5
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,1004.16,741.09
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,1010.86,746.9
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,1011.59,748.27
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,1009.29,747.89
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,1002.05,744.57
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,1001.03,745.51
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,984.61,736.39
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,965.47,725.71
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,940.23,710.61
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,912.62,693.94
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,878.67,673.88
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,847.55,655.62
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,803.79,628.44
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,759.12,600.13
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,706.53,564.9
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,654.06,528.94
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,592.81,485.13
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,533.04,440.21
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,462.69,385.06
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,393.63,328.87
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,317.43,264.34
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,248.1,203.58
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,170.64,134.28
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,86.36,43.42
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,32.0,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,10.48,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,23.8,11.26
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,37.84,27.58
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,46.15,35.87
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,55.26,44.52
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,62.78,51.46
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,69.94,57.83
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,75.19,62.35
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,80.13,66.46
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,102.92,67.32
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,141.5,86.81
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,184.05,117.0
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,230.55,154.3
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,277.45,194.4
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,331.9,240.85
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,380.74,282.7
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,431.01,324.82
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,480.29,365.19
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,530.86,405.4
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,583.21,445.75
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,632.16,482.59
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,677.76,516.97
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,722.34,549.9
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,763.85,579.45
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,803.81,605.89
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,840.87,630.73
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,876.01,654.2
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,908.28,675.56
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,938.34,695.44
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,963.36,712.16
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,985.78,727.27
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,1004.07,739.26
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,1019.47,749.49
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,1029.42,756.89
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,1036.25,762.47
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,1039.46,765.03
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,1039.52,765.73
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,1034.46,763.73
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,1026.31,759.91
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,1011.65,751.86
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,994.1,742.05
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,969.46,727.5
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,950.6,716.88
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,918.94,698.18
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,885.13,678.0
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,845.56,653.92
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,804.42,628.37
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,755.23,596.2
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,705.42,562.92
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,651.6,525.95
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,595.04,485.73
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,528.12,434.54
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,463.93,383.24
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,385.31,318.09
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,312.42,255.09
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,224.04,176.6
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,141.61,77.77
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,55.07,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,12.39,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,20.5,8.99
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,31.36,21.85
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,37.48,27.98
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,43.3,33.53
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,46.63,36.64
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,49.79,39.44
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,51.55,40.85
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,53.17,42.09
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,83.55,47.29
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,132.38,74.93
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,178.28,107.85
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,226.91,147.31
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,275.19,188.73
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,325.31,232.12
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,381.57,279.9
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,432.36,322.57
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,482.11,363.56
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,532.06,403.51
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,580.36,440.8
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,628.3,476.65
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,673.89,510.36
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,718.42,542.5
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,759.5,570.98
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,798.96,596.75
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,835.38,619.69
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,869.82,641.13
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,900.9,660.81
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,929.67,678.95
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,954.25,694.76
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,976.15,708.92
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,993.85,719.79
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,1008.61,728.88
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,1018.38,736.2
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,1025.03,741.72
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,1027.05,743.76
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,1025.91,743.98
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,1020.16,741.71
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,1011.34,737.65
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,996.46,730.5
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,978.7,721.56
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,955.38,707.99
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,929.55,692.83
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,898.86,675.36
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,866.06,656.36
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,834.52,638.18
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,793.84,613.31
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,747.58,583.61
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,700.64,552.81
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,644.0,514.32
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,587.98,475.09
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,528.73,431.0
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,468.78,383.66
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,395.27,323.13
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,326.98,264.33
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,243.26,190.22
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,162.14,92.36
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,66.2,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.72,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,14.84,4.96
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,24.14,15.46
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,36.18,26.72
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,47.88,37.54
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,67.6,55.34
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,86.93,72.47
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,104.75,87.94
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,125.04,105.28
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,145.5,114.71
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,163.77,126.22
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,187.96,145.34
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,218.72,170.21
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,244.78,190.19
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,280.38,217.77
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,306.45,238.0
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,333.88,259.3
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,354.37,275.1
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,373.48,289.45
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,402.57,311.14
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,432.45,333.13
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,482.77,370.64
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,537.07,410.6
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,606.14,462.09
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,684.42,519.27
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,713.09,539.32
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,741.47,559.4
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,762.99,573.66
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,783.21,586.95
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,763.18,572.34
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,741.11,556.43
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,762.9,573.13
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,783.85,588.91
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,844.3,633.96
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,897.96,673.78
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,896.87,674.12
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,893.51,673.55
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,894.03,676.25
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,891.78,677.14
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,842.08,643.33
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,791.37,608.71
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,748.17,579.08
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,704.34,548.53
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,676.99,531.78
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,647.89,513.37
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,643.6,514.06
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,634.45,510.89
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,580.46,471.41
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,527.23,431.93
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,500.56,413.55
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,470.82,391.82
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,368.16,308.13
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,263.38,220.58
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,228.94,191.09
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,205.03,168.57
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,153.27,121.02
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,92.55,53.49
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,36.4,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,13.34,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,21.72,10.02
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,33.3,23.62
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,38.83,29.28
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,44.11,34.37
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,50.71,40.41
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,56.85,45.84
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,64.19,52.2
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,70.99,57.94
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,103.25,68.46
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,145.29,94.18
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,186.42,124.63
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,228.56,158.77
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,270.75,193.57
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,316.88,231.98
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,363.27,270.73
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,410.16,308.97
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,458.19,346.98
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,512.42,389.13
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,567.54,431.46
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,627.65,476.57
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,673.1,510.14
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,717.44,542.21
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,758.56,570.18
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,798.09,595.48
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,834.69,619.44
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,869.3,641.95
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,900.05,661.24
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,928.45,678.93
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,953.04,695.17
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,974.97,709.78
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,993.16,722.08
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,1008.41,732.63
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,1018.71,740.58
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,1025.9,746.72
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,1027.91,749.72
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,1026.75,750.86
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,1019.97,748.03
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,1010.1,743.38
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,995.28,735.78
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,977.6,726.41
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,954.8,713.05
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,929.5,698.07
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,897.34,680.89
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,863.15,662.04
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,823.63,637.91
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,789.9,617.54
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,742.96,587.3
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,695.43,555.98
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,640.98,518.74
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,587.08,480.66
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,523.84,432.85
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,466.63,386.82
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,394.72,326.71
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,327.93,268.37
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,245.33,194.5
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,166.1,101.86
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,67.57,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,13.34,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,20.33,8.99
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,28.49,19.31
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,31.65,22.73
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,34.78,25.8
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,37.34,28.18
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,43.65,33.8
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,44.59,34.48
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,45.5,35.09
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,77.44,40.71
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,122.18,64.49
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,175.64,103.58
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,224.16,142.94
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,273.5,185.22
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,324.26,229.07
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,374.66,272.21
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,425.76,314.84
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,476.37,356.1
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,526.13,395.36
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,573.7,431.35
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,619.69,464.93
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,664.88,497.1
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,709.13,527.65
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,750.24,555.1
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,789.95,579.53
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,827.0,602.88
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,862.19,624.87
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,893.2,644.17
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,922.02,662.03
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,948.93,679.06
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,973.42,694.58
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,993.38,707.33
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,1010.5,718.43
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,1020.88,725.1
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,1028.14,730.04
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,1031.28,733.35
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,1031.27,734.88
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,1026.16,733.8
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,1017.98,730.95
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,1003.3,723.42
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,985.77,714.2
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,962.55,701.0
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,936.81,686.22
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,905.71,669.34
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,872.52,650.91
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,840.99,633.1
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,800.34,608.74
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,753.13,579.38
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,705.34,548.91
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,648.34,510.97
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,595.77,475.09
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,530.6,427.18
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,468.06,378.77
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,391.99,317.39
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,321.35,257.85
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,234.37,182.73
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,153.68,94.77
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,60.5,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,13.34,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,20.33,8.97
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,28.5,19.25
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,32.1,23.04
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,35.64,26.47
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,37.77,28.42
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,43.7,33.62
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,44.65,34.26
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,45.58,34.84
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,77.79,40.07
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,123.09,63.53
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,177.47,102.39
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,226.91,141.44
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,276.78,183.15
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,328.07,226.34
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,379.15,269.2
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,430.97,311.66
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,481.99,352.31
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,533.03,391.69
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,581.71,428.65
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,629.75,464.1
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,676.13,497.29
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,721.3,528.8
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,764.12,556.79
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,805.22,582.73
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,842.72,606.57
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,878.14,628.98
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,910.11,649.11
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,939.65,667.68
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,965.31,683.41
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,988.23,697.46
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,1006.38,709.35
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,1021.5,719.52
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,1032.53,727.0
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,1040.4,732.69
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,1043.07,736.1
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,1042.53,737.72
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,1036.78,735.97
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,1027.89,732.44
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,1013.43,725.42
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,996.03,716.67
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,973.91,704.29
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,949.18,690.31
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,918.65,674.39
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,885.99,656.9
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,848.01,634.67
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,808.44,611.06
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,768.09,586.87
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,719.9,556.56
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,665.31,521.09
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,611.15,484.73
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,547.78,439.45
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,490.38,395.36
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,416.0,335.71
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,346.79,277.52
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,260.51,203.12
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,178.83,113.01
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,73.99,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,14.3,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,20.83,9.35
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,28.52,19.31
