Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,32.13,23.14
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,35.68,26.59
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,41.44,31.85
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,43.76,33.87
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,44.71,34.58
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,45.65,35.22
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,78.06,40.36
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,131.09,70.34
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,178.79,104.33
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,228.83,144.86
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,279.49,188.2
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,331.52,233.02
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,383.3,277.34
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,435.75,321.14
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,487.5,363.39
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,538.99,404.11
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,588.0,441.42
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,636.07,476.79
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,682.67,510.7
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,728.06,542.88
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,771.0,571.46
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,812.26,597.81
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,849.99,621.96
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,885.64,644.62
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,918.26,664.54
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,948.47,682.82
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,973.91,698.9
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,996.58,713.3
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,1014.47,724.02
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,1029.31,732.94
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,1039.97,740.76
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,1047.44,746.76
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,1050.26,749.4
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,1049.87,750.22
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,1043.73,748.07
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,1034.46,744.14
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,1019.6,737.57
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,1001.81,729.21
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,978.72,716.09
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,953.02,701.33
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,920.86,684.4
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,886.68,665.93
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,846.02,642.12
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,811.23,621.98
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,763.79,592.46
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,715.77,561.88
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,659.63,524.43
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,604.05,486.17
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,542.46,441.19
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,479.77,392.5
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,405.73,332.09
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,336.79,273.19
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,250.91,198.15
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,170.31,110.57
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,70.74,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,13.34,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.32,10.4
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,32.35,22.69
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,36.59,27.19
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,40.74,31.26
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,43.4,33.78
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,45.95,36.05
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,51.21,40.64
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,51.83,41.0
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,83.21,45.9
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,128.07,69.64
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,174.29,102.89
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,230.21,148.54
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,280.36,191.85
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,332.0,236.82
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,382.92,280.71
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,434.58,324.02
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,485.47,365.77
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,536.48,406.25
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,586.07,444.26
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,635.12,480.61
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,681.48,514.15
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,726.54,545.81
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,768.34,573.99
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,808.31,599.71
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,845.51,623.73
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,880.55,646.19
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,912.1,665.58
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,941.15,683.28
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,966.66,699.97
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,989.5,715.05
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,1007.66,727.25
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,1022.86,737.74
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,1032.62,744.55
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,1039.24,749.58
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,1040.75,752.52
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,1039.14,753.67
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,1032.8,751.19
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,1023.4,746.93
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,1008.5,738.52
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,990.75,728.42
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,967.29,714.93
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,941.32,699.85
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,918.8,688.22
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,885.93,669.51
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,848.06,646.4
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,808.46,621.85
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,762.02,592.55
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,714.72,561.99
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,659.55,524.77
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,604.83,486.76
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,545.37,443.2
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,484.65,395.86
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,410.51,335.33
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,341.46,276.41
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,257.22,202.96
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,178.11,117.37
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,76.92,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,8.58,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.53,4.06
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.75,11.67
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,25.72,17.45
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,31.44,22.86
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,38.45,29.29
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,49.26,39.02
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,60.0,48.5
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,70.71,57.79
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,91.79,72.35
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,113.17,89.49
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,131.66,103.96
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,150.59,118.64
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,162.28,127.48
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,174.07,136.38
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,197.06,154.02
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,214.41,167.01
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,226.36,175.88
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,238.48,184.85
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,283.46,219.21
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,331.47,255.41
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,360.46,277.05
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,396.03,303.54
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,438.64,335.98
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,489.92,374.43
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,515.56,392.95
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,541.69,411.88
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,604.36,456.91
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,668.98,502.29
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,804.74,602.14
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,935.19,689.7
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,972.48,713.22
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,1007.55,736.39
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,1017.58,743.24
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,1024.53,748.54
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,1026.89,750.92
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,1026.12,751.5
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,1020.27,750.17
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,1011.39,747.03
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,996.98,740.52
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,979.71,732.22
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,956.41,718.47
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,930.64,703.14
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,900.73,687.34
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,876.38,675.16
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,838.53,652.02
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,798.92,627.4
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,753.48,598.39
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,707.14,568.0
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,653.15,530.48
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,599.59,492.2
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,537.45,445.55
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,481.26,400.43
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,405.87,337.43
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,335.92,276.48
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,248.93,199.4
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,167.91,113.29
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,70.43,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.86,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,6.48,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,10.18,3.29
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,15.75,8.53
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,21.32,13.74
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,24.58,16.76
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,27.83,19.7
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,42.27,32.65
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,56.73,45.43
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,79.72,62.43
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,101.57,80.32
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,106.0,83.51
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,110.36,86.64
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,114.34,89.44
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,118.34,92.24
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,125.91,97.94
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,133.56,103.66
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,139.26,107.82
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,145.07,112.07
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,150.08,115.68
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,155.19,119.38
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,162.68,125.01
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,170.28,130.71
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,177.07,135.79
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,183.97,140.94
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,182.41,139.58
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,180.78,138.21
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,183.19,140.02
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,185.6,141.84
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,181.95,139.06
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,178.2,136.24
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,169.16,129.28
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,159.99,122.22
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,164.03,125.58
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,168.07,128.93
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,159.13,122.07
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,150.11,115.15
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,151.15,116.25
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,152.2,117.36
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,144.53,111.55
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,136.86,105.72
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,141.86,109.96
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,146.99,114.32
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,139.87,109.14
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,132.79,103.96
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,131.67,103.58
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,130.68,103.3
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,137.34,109.47
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,144.27,115.88
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,160.17,130.16
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,167.16,136.95
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,169.06,139.83
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,177.4,147.5
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,142.32,117.04
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,108.43,87.12
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,74.59,56.79
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,34.28,19.24
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,17.43,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.86,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,6.94,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,11.11,4.1
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,17.14,9.79
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,23.18,15.43
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,25.04,17.2
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,26.9,18.88
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,40.87,31.46
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,54.86,43.88
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,74.01,57.8
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,92.19,72.78
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,98.23,77.46
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,104.26,82.12
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,116.09,91.49
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,128.02,100.84
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,118.46,92.66
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,108.58,84.32
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,110.25,85.43
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,111.96,86.57
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,135.71,105.44
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,159.71,124.25
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,166.3,129.08
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,173.01,134.04
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,183.47,141.9
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,194.07,149.81
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,210.71,162.39
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,227.56,175.01
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,218.29,167.62
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,208.84,160.22
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,222.2,170.4
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,235.64,180.52
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,245.38,187.78
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,255.17,195.09
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,246.76,188.77
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,238.2,182.43
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,320.44,246.93
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,388.41,299.11
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,460.01,353.88
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,520.37,399.71
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,612.39,468.69
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,686.83,523.91
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,822.18,619.28
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,928.54,690.01
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,906.2,676.54
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,873.72,657.89
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,834.65,634.52
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,794.11,609.82
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,746.83,579.9
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,698.94,548.89
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,647.06,513.93
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,592.48,475.91
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,528.89,428.65
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,467.71,380.97
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,393.85,321.18
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,325.0,262.98
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,241.4,190.59
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,166.04,112.73
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,68.99,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,7.63,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,18.39,7.32
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,30.14,20.69
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,36.06,26.62
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,40.72,31.11
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,47.06,36.89
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,52.98,42.11
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,51.56,40.66
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,50.39,39.41
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,84.94,48.62
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,128.02,70.88
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,172.41,101.99
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,219.45,139.43
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,267.93,180.34
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,324.57,227.93
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,373.93,269.54
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,424.16,310.94
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,473.43,350.8
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,522.57,389.36
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,570.21,426.03
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,617.07,461.13
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,657.84,490.34
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,694.48,515.86
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,707.62,522.49
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,713.3,523.4
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,759.56,556.71
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,811.87,593.19
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,850.35,619.54
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,888.63,644.91
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,929.47,671.37
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,967.46,695.85
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,987.55,709.03
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,1004.84,720.73
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,1016.39,728.33
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,1024.87,734.18
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,1028.77,737.47
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,1029.55,738.98
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,1024.12,736.92
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,1015.6,733.09
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,1002.14,726.43
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,985.8,718.05
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,963.23,705.22
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,938.12,690.8
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,908.53,673.92
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,876.76,655.51
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,839.49,633.63
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,807.88,615.34
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,762.15,586.3
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,715.69,556.3
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,659.77,519.57
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,604.37,481.99
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,540.73,435.93
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,483.26,391.45
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,410.44,332.76
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,342.6,275.61
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,244.17,192.09
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,155.82,106.11
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,65.98,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,12.39,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.45,7.94
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,27.66,18.52
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,31.76,22.8
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,35.73,26.66
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,38.25,29.04
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,44.64,34.76
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,45.93,35.8
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,47.18,36.74
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,76.49,40.87
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,120.6,63.49
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,174.28,102.36
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,223.16,141.73
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,272.47,183.8
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,323.27,227.5
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,373.94,270.82
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,425.41,313.77
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,475.74,354.45
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,526.07,393.71
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,575.29,431.29
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,623.89,467.24
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,670.19,500.82
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,715.36,532.75
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,757.73,560.97
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,798.49,586.88
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,836.25,611.04
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,872.0,633.75
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,904.81,654.47
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,935.27,673.63
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,960.6,689.79
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,983.2,704.31
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,1001.57,716.4
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,1016.95,726.75
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,1027.71,733.84
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,1035.31,739.13
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,1038.77,742.8
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,1039.06,744.66
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,1033.67,743.68
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,1025.16,740.9
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,1010.61,733.67
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,993.14,724.71
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,970.41,711.73
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,945.08,697.12
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,914.56,680.76
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,881.93,662.84
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,843.3,640.08
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,810.42,620.97
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,763.36,591.59
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,715.66,561.15
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,660.57,524.8
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,606.01,487.58
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,545.29,443.23
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,483.71,395.31
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,410.86,336.38
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,342.96,278.75
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,259.18,205.79
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,182.3,126.39
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,78.24,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.77,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,13.34,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.49,7.88
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,26.78,17.79
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,30.51,21.73
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,34.15,25.27
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,39.37,30.09
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,41.37,31.86
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,42.45,32.7
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,43.5,33.46
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,74.02,38.18
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,127.44,68.04
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,175.12,101.88
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,225.1,142.48
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,275.78,186.12
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,327.99,231.54
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,380.18,276.72
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,433.11,321.49
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,485.14,364.34
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,536.66,405.35
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,586.46,443.6
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,635.06,479.67
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,682.18,514.46
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,728.21,547.62
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,771.02,576.95
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,812.24,603.78
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,850.96,629.2
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,887.68,653.16
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,920.02,674.69
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,949.99,694.69
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,976.17,712.16
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,999.61,727.97
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,1018.77,741.26
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,1034.91,752.77
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,1046.47,760.83
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,1054.83,767.01
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,1057.44,770.55
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,1056.76,772.19
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,1051.34,769.58
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,1042.73,765.1
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,1028.96,758.13
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,1012.16,749.33
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,990.15,736.65
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,965.48,722.28
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,935.27,704.94
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,902.8,686.0
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,864.76,663.37
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,825.11,639.3
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,785.24,614.15
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,737.42,582.8
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,683.02,546.58
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,628.93,509.4
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,565.74,463.28
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,504.47,415.11
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,435.34,358.36
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,367.46,300.13
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,282.97,225.96
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,205.66,144.49
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,90.67,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.77,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,12.39,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.04,7.41
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,26.83,17.83
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,30.56,21.79
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,37.41,28.26
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,39.43,30.19
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,41.42,31.96
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,42.5,32.8
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,43.55,33.57
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,73.72,38.11
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,127.44,67.98
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,175.69,102.28
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,226.17,143.35
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,277.14,187.4
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,329.5,233.19
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,381.47,278.24
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,434.09,322.71
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,486.27,365.66
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,538.48,407.21
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,588.44,445.68
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,637.83,482.45
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,685.46,516.83
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,731.86,549.32
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,774.91,577.8
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,816.22,604.09
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,855.37,628.53
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,892.37,651.31
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,924.91,671.87
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,954.95,690.8
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,981.17,707.71
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,1004.53,722.86
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,1022.58,734.91
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,1037.51,745.15
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,1049.64,753.14
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,1058.57,759.27
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,1062.19,763.05
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,1062.52,764.95
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,1058.16,763.74
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,1050.59,760.69
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,1036.79,753.7
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,1019.93,744.91
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,997.83,732.42
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,973.04,718.25
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,943.61,701.45
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,911.85,683.05
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,874.09,660.71
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,834.54,636.87
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,789.35,608.27
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,749.96,583.28
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,694.59,546.78
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,639.55,509.48
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,575.68,464.01
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,513.77,416.41
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,439.54,357.02
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,375.07,302.47
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,288.17,227.75
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,208.8,146.2
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,92.08,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.77,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,12.39,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.54,8.22
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,29.7,20.25
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,33.67,24.46
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,37.56,28.24
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,39.99,30.49
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,46.52,36.26
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,47.33,36.79
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,48.14,37.27
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,77.6,41.67
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,123.91,64.87
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,171.68,97.92
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,228.89,142.96
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,279.36,184.84
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,331.36,228.32
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,383.19,271.39
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,435.73,313.9
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,487.44,354.59
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,539.07,393.81
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,589.07,430.62
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,638.36,465.67
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,685.87,498.81
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,732.25,530.25
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,775.39,557.94
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,816.9,582.99
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,855.0,606.19
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,891.04,627.93
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,923.2,647.27
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,952.92,665.07
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,978.78,681.03
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,1001.89,695.39
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,1020.72,707.38
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,1036.53,717.68
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,1047.74,724.92
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,1055.76,730.41
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,1059.05,733.96
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,1059.09,735.73
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,1053.93,735.24
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,1045.6,732.97
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,1031.16,726.14
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,1013.76,717.63
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,991.03,705.16
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,965.66,691.1
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,934.57,675.39
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,901.35,658.13
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,869.58,640.93
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,828.64,617.32
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,780.64,587.97
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,731.93,557.53
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,675.77,521.71
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,620.08,485.02
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,558.78,441.81
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,496.28,394.84
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,421.22,336.35
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,351.17,279.04
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,264.32,206.03
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,185.45,128.44
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,79.22,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.77,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
