Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,12.39,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.57,7.94
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,29.7,20.11
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,34.11,24.71
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,38.39,28.84
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,40.36,30.66
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,42.3,32.3
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,47.3,36.55
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,48.11,37.01
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,75.58,40.38
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,120.45,62.28
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,174.0,99.58
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,222.98,137.7
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,273.02,179.21
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,324.61,222.4
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,376.14,265.33
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,428.53,307.94
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,479.41,348.02
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,530.34,386.71
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,579.73,423.41
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,628.63,458.57
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,675.53,491.36
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,721.24,522.4
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,764.53,550.01
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,806.14,575.32
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,844.36,598.15
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,880.46,619.4
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,912.58,638.71
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,942.24,656.45
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,967.53,671.42
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,990.04,684.74
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,1009.23,697.03
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,1025.41,707.63
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,1036.97,715.22
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,1045.35,721.06
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,1048.06,724.48
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,1047.53,726.14
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,1042.27,724.6
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,1033.87,721.32
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,1020.41,714.95
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,1004.01,706.9
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,982.29,695.08
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,957.93,681.68
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,926.68,665.11
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,893.26,647.04
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,855.41,625.49
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,823.23,607.43
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,776.82,579.46
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,729.59,550.44
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,675.02,516.22
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,620.84,481.11
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,557.29,437.45
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,499.68,394.76
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,426.27,338.34
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,357.72,282.85
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,273.17,211.93
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,196.48,135.98
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,85.35,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,10.48,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.92,6.58
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,29.7,20.05
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,36.36,26.67
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,42.65,32.63
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,49.37,38.77
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,55.81,44.48
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,78.06,64.01
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,107.43,89.34
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,131.22,103.41
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,158.01,123.32
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,177.81,132.44
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,209.67,151.96
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,242.4,173.45
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,295.14,212.84
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,327.7,242.89
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,354.11,266.66
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,354.81,270.08
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,344.63,262.81
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,364.26,276.98
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,383.35,290.31
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,404.06,304.97
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,425.3,319.88
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,427.48,321.85
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,434.98,327.93
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,433.6,325.61
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,429.38,321.12
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,424.69,317.57
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,419.31,313.52
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,440.96,329.56
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,463.07,345.73
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,468.14,349.49
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,472.97,353.24
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,433.6,325.0
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,393.0,295.78
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,503.68,381.0
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,594.91,449.53
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,818.01,609.84
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,1005.22,730.89
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,990.89,721.03
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,973.74,712.09
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,951.03,699.08
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,934.08,689.9
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,902.26,672.56
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,868.45,653.83
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,828.16,629.79
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,786.52,604.45
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,739.41,574.74
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,695.75,546.82
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,638.86,508.16
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,582.79,469.03
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,518.77,421.46
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,457.22,373.65
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,373.51,305.7
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,296.35,240.71
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,201.97,160.12
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,119.79,83.48
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,48.27,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.81,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,8.58,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,10.69,1.12
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,13.57,6.13
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,17.37,9.87
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,20.39,12.77
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,24.11,16.21
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,27.83,19.57
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,39.47,29.97
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,51.13,40.23
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,77.94,60.63
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,103.16,81.2
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,124.77,98.32
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,146.65,115.35
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,164.09,128.52
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,181.93,141.89
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,198.32,153.98
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,215.04,166.19
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,239.43,184.34
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,271.06,207.82
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,347.37,264.53
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,423.42,319.67
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,526.29,397.06
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,659.01,493.43
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,719.29,535.84
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,782.29,578.84
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,819.87,603.18
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,855.65,626.48
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,887.35,647.04
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,916.9,666.21
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,944.1,684.14
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,968.98,700.64
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,989.89,714.7
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,1008.04,727.13
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,1019.49,734.97
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,1027.85,741.05
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,1031.11,743.94
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,1031.2,745.03
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,1026.18,743.34
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,1018.08,739.88
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,1004.38,732.86
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,987.75,724.1
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,965.51,711.38
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,940.7,697.06
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,911.41,681.06
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,879.92,663.46
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,851.07,647.1
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,812.91,624.08
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,767.27,594.94
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,720.78,564.69
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,667.27,529.23
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,614.05,492.86
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,552.05,448.19
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,495.8,404.58
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,423.84,346.54
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,356.58,289.62
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,273.35,217.28
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,198.11,140.75
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,86.34,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.77,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,12.39,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,20.24,6.88
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,28.95,19.46
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,32.5,23.37
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,36.03,26.85
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,41.82,32.15
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,44.12,34.18
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,44.66,34.51
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,45.22,34.82
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,71.26,37.82
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,124.7,66.12
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,172.53,99.02
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,222.72,139.03
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,273.46,182.16
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,325.7,227.11
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,378.31,272.17
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,431.63,316.78
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,483.28,359.08
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,534.66,399.83
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,584.81,438.0
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,634.02,474.16
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,681.61,509.0
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,728.04,542.12
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,771.52,571.67
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,813.36,598.6
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,851.4,623.4
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,887.33,646.72
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,920.63,667.47
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,951.52,686.58
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,978.49,704.16
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,1002.75,720.12
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,1022.72,732.83
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,1039.65,743.75
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,1052.07,751.98
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,1061.27,758.38
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,1065.18,762.49
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,1065.78,764.74
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,1061.08,763.32
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,1053.12,760.05
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,1039.95,753.64
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,1023.68,745.41
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,1002.71,733.69
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,979.0,720.3
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,949.23,704.43
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,917.14,686.93
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,879.54,664.36
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,840.15,640.35
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,793.65,611.6
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,746.25,581.6
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,698.82,551.15
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,644.95,514.91
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,560.0,453.72
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,484.01,394.93
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,332.9,273.31
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,184.63,149.99
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,197.39,157.18
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,195.05,139.01
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,87.91,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.72,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,11.44,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.72,4.96
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.5,16.47
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,32.29,23.22
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,38.26,28.92
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,50.69,40.23
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,67.26,55.01
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,82.04,67.92
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,94.63,78.64
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,122.4,97.37
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,151.46,119.92
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,168.33,132.22
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,193.47,151.18
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,226.75,176.04
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,262.53,202.7
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,300.26,230.68
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,333.44,255.12
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,376.22,286.34
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,433.69,329.54
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,497.83,378.27
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,579.12,439.01
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,646.83,488.92
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,722.71,543.63
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,765.63,573.42
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,806.99,600.38
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,845.42,625.75
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,881.89,649.71
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,913.7,670.55
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,943.18,689.87
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,969.31,706.77
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,992.8,722.02
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,1011.62,734.95
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,1027.48,746.14
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,1039.8,754.62
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,1048.99,761.28
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,1053.51,765.14
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,1054.84,767.17
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,1050.37,765.84
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,1042.71,762.66
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,1029.87,756.32
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,1013.97,748.15
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,991.44,735.2
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,966.25,720.59
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,936.83,705.65
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,905.05,688.91
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,867.88,667.5
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,828.9,644.44
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,790.16,620.7
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,743.3,590.52
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,688.35,553.46
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,633.66,515.44
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,570.78,469.85
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,509.71,421.95
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,439.09,363.54
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,369.64,303.66
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,282.51,227.06
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,204.08,146.92
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,89.61,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,21.06,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,11.44,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,20.23,5.95
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,30.44,20.57
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,36.18,26.52
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,40.31,30.61
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,43.39,33.51
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,46.33,36.14
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,46.77,36.4
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,52.17,41.03
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,74.47,43.07
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,117.66,63.63
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,162.17,94.1
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,209.63,132.07
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,265.53,179.66
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,316.19,223.9
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,367.14,268.34
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,419.14,312.77
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,469.45,354.95
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,520.08,396.15
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,569.8,435.51
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,619.11,473.39
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,664.96,508.0
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,709.75,541.02
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,752.76,570.86
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,794.19,597.88
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,832.27,622.79
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,868.34,646.16
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,900.56,666.7
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,930.42,685.6
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,955.98,702.69
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,978.86,718.12
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,997.98,730.55
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,1014.14,741.17
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,1026.28,750.02
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,1035.27,757.03
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,1039.09,760.33
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,1039.7,761.76
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,1035.13,760.18
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,1027.41,756.75
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,1014.58,750.82
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,998.78,743.05
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,977.22,730.5
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,953.03,716.28
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,922.73,699.27
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,890.17,680.6
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,853.41,658.42
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,815.11,634.85
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,775.64,610.04
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,728.3,578.98
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,672.9,541.47
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,618.03,503.18
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,554.25,456.42
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,496.46,410.76
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,421.53,349.06
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,351.77,289.04
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,264.9,212.85
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,186.5,134.1
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,79.48,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,16.46,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,11.44,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,18.92,4.76
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,27.18,17.84
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,31.28,22.28
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,35.27,26.2
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,37.41,28.24
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,43.32,33.52
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,44.69,34.6
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,46.01,35.59
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,68.2,37.45
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,112.82,58.07
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,166.35,95.3
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,215.09,133.66
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,264.72,175.5
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,315.86,219.24
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,366.93,262.49
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,418.83,305.3
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,469.81,346.62
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,520.59,386.45
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,569.83,424.27
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,618.22,460.34
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,664.66,494.09
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,710.0,526.21
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,752.15,554.69
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,792.71,580.4
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,830.85,604.61
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,866.97,627.35
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,899.18,647.34
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,929.04,665.77
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,955.13,682.33
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,978.54,697.25
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,997.74,709.61
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,1013.98,720.25
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,1025.19,727.43
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,1033.26,732.83
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,1037.16,735.94
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,1037.87,737.25
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,1032.84,735.31
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,1024.64,731.58
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,1011.94,725.32
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,996.28,717.33
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,974.88,705.38
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,950.85,691.82
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,921.21,676.07
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,889.31,658.71
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,853.13,637.56
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,815.23,615.01
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,777.21,591.91
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,731.15,562.73
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,677.61,528.07
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,624.35,492.52
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,562.23,449.06
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,501.95,403.51
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,433.21,348.98
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,365.77,292.98
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,281.5,221.18
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,205.72,145.28
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,90.18,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.77,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,11.44,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.51,3.42
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,24.43,15.32
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,28.27,19.44
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,34.98,25.7
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,37.53,28.07
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,40.03,30.23
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,41.16,31.07
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,42.26,31.83
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,63.5,33.33
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,115.68,59.43
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,163.15,91.12
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,212.88,129.89
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,262.9,171.63
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,314.39,215.25
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,365.85,258.47
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,418.0,301.13
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,469.15,342.29
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,520.32,382.16
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,570.26,419.87
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,619.63,455.97
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,665.94,489.27
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,711.0,520.84
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,753.14,548.81
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,793.54,574.2
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,831.73,598.26
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,867.82,620.83
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,900.39,641.05
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,930.55,659.7
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,956.89,675.78
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,980.51,690.18
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,998.94,702.06
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,1014.35,712.22
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,1026.13,719.81
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,1034.77,725.61
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,1038.24,728.41
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,1038.5,729.44
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,1033.57,726.94
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,1025.5,722.69
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,1011.84,715.82
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,995.24,707.26
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,973.89,695.55
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,949.91,682.25
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,918.83,665.14
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,885.68,646.63
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,847.0,624.71
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,814.14,606.35
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,767.49,578.33
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,720.1,549.21
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,665.81,514.57
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,611.93,479.08
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,552.62,437.71
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,492.34,392.59
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,419.56,335.81
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,351.57,280.06
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,267.07,208.82
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,191.06,134.14
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,82.27,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,10.48,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.54,3.29
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,27.28,17.68
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,33.61,24.1
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,39.62,29.8
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,43.56,33.46
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,47.28,36.76
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,48.78,37.97
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,50.19,39.01
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,74.82,45.15
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,117.06,64.37
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,161.87,94.4
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,209.3,131.45
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,256.98,171.28
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,306.51,213.3
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,356.06,255.34
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,412.31,301.45
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,461.24,340.97
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,510.41,379.46
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,558.3,416.07
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,605.8,451.3
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,650.65,484.08
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,694.55,515.37
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,736.33,544.38
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,776.65,570.42
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,813.77,593.73
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,849.03,615.63
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,880.18,635.4
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,909.11,653.74
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,932.65,668.32
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,953.55,681.29
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,969.85,692.21
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,983.27,701.48
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,993.77,708.68
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,1001.33,714.2
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,1003.44,716.6
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,1002.55,717.33
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,996.66,715.21
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,987.84,711.42
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,982.5,709.98
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,965.67,701.29
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,942.73,688.18
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,917.36,673.57
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,886.26,655.87
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,853.16,636.76
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,814.03,613.01
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,777.59,590.85
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,730.54,560.93
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,683.02,530.14
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,627.63,493.27
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,572.97,455.63
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,510.55,409.66
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,450.41,363.57
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,378.03,306.11
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,310.4,249.94
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,230.54,181.68
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,161.55,113.69
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,65.53,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,6.67,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,17.38,2.05
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,28.83,18.98
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,39.41,29.24
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,49.54,38.66
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,57.27,45.73
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,64.63,52.24
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,69.77,56.58
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,74.0,60.02
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,91.11,61.36
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,130.1,79.72
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,171.35,107.09
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,215.74,141.17
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,260.99,178.31
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,308.48,217.92
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,355.64,257.41
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,404.2,297.3
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,451.7,335.72
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,498.39,372.34
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,542.9,405.76
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,585.56,436.67
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,628.83,468.11
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,671.82,498.62
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,711.14,526.01
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,749.53,552.27
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,784.83,575.87
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,818.81,598.25
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,849.65,618.94
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,878.82,638.25
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,902.53,654.11
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,924.1,668.7
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,940.56,679.25
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,954.49,688.32
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,962.85,695.14
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,968.48,700.41
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,968.4,701.31
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,965.58,700.65
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,956.0,696.2
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,943.78,690.22
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,925.57,680.57
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,904.98,669.45
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,877.65,652.99
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,848.31,635.18
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,813.3,614.91
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,771.81,589.98
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,728.94,562.26
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,685.48,533.63
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,634.83,499.6
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,584.49,464.93
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,526.66,423.51
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,470.18,381.85
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,408.11,334.24
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,348.7,287.06
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,283.49,233.23
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,211.76,172.67
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,149.75,118.6
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,91.05,62.9
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,36.34,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
