Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,980.57,700.31
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,972.7,696.96
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,959.89,690.75
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,944.21,682.85
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,922.84,670.7
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,898.92,656.97
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,869.4,641.31
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,837.84,624.14
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,807.53,607.11
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,768.28,583.64
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,722.48,554.73
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,676.09,524.8
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,620.8,488.32
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,566.18,451.02
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,505.8,406.8
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,444.82,359.4
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,372.05,300.17
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,304.71,242.78
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,219.88,168.26
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,135.34,56.43
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,51.02,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,12.39,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,18.79,5.68
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,24.14,15.11
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,29.27,20.25
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,32.87,23.7
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,39.74,29.9
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,41.62,31.51
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,43.45,32.99
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,43.61,32.91
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,71.3,36.6
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,116.3,59.31
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,171.25,98.59
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,219.52,137.22
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,269.5,179.27
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,320.12,222.3
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,371.66,265.37
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,422.11,307.0
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,472.8,347.59
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,521.71,385.58
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,570.23,422.07
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,617.69,456.56
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,664.01,489.17
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,706.78,518.93
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,747.88,545.66
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,786.25,570.53
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,822.64,593.97
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,855.73,615.06
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,886.46,634.59
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,912.5,651.52
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,935.85,666.83
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,954.59,679.19
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,970.38,689.83
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,983.05,697.97
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,992.66,704.32
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,996.7,708.2
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,997.59,710.28
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,993.42,709.11
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,986.19,706.18
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,962.97,693.39
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,946.17,684.87
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,927.42,674.41
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,905.71,662.09
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,876.06,646.46
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,844.16,629.21
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,805.72,606.27
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,765.79,582.01
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,708.25,545.45
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,654.83,510.91
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,594.29,469.81
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,535.32,428.06
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,476.65,384.08
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,419.95,339.63
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,343.37,277.21
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,272.77,217.3
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,200.66,152.92
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,126.34,45.18
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,47.24,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,12.39,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.9,5.42
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,26.56,17.11
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,32.89,23.41
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,35.84,26.33
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,38.72,28.99
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,43.79,33.44
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,45.11,34.46
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,45.96,34.99
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,72.35,38.5
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,116.17,59.71
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,170.31,98.0
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,219.11,137.07
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,269.69,179.76
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,319.81,222.74
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,371.01,266.12
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,422.01,308.65
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,472.95,349.87
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,522.39,388.46
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,571.12,425.21
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,617.57,459.89
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,663.08,492.98
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,706.53,523.92
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,748.5,552.05
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,787.25,577.47
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,824.08,601.48
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,857.55,622.66
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,888.73,642.25
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,915.39,659.72
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,939.35,675.55
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,959.16,688.19
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,976.03,699.06
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,988.33,707.29
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,997.5,713.72
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,1002.52,717.69
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,1004.35,719.83
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,1001.03,719.03
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,994.56,716.44
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,982.49,710.57
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,967.42,702.94
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,945.65,690.54
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,921.24,676.51
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,892.98,661.35
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,862.49,644.59
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,824.5,621.76
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,784.82,597.52
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,746.58,574.24
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,700.48,544.78
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,646.14,508.76
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,592.27,471.88
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,528.28,425.16
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,470.38,379.84
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,395.71,318.83
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,326.49,259.55
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,236.75,179.9
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,146.55,42.91
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,56.54,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,10.01,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.07,2.92
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,22.09,13.24
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,29.37,20.28
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,31.64,22.57
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,33.93,24.69
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,36.11,26.58
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,38.2,28.29
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,45.53,34.52
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,71.3,37.45
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,117.77,59.53
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,166.71,93.18
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,216.95,133.33
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,268.78,177.08
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,320.2,221.05
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,372.47,265.09
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,424.68,308.62
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,476.75,350.81
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,527.18,390.31
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,576.74,427.88
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,624.12,462.74
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,670.43,495.78
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,714.68,526.86
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,757.3,554.85
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,796.48,580.12
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,833.62,603.89
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,867.81,625.21
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,899.62,644.86
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,926.54,662.22
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,950.77,677.93
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,961.83,684.93
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,969.01,689.74
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,991.57,705.27
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,1010.78,718.62
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,1009.52,718.82
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,1005.08,717.39
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,1000.0,716.27
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,991.77,713.28
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,983.85,710.5
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,972.63,705.71
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,954.62,695.71
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,933.58,683.88
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,903.55,668.21
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,871.26,650.92
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,832.16,628.15
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,798.68,608.93
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,751.56,579.61
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,703.75,549.2
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,641.12,506.87
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,579.86,464.17
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,517.18,417.64
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,453.64,367.76
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,365.35,295.66
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,284.61,227.08
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,198.87,150.71
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,111.1,21.76
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,41.3,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,10.48,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.13,2.24
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,25.35,15.95
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,32.19,22.76
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,36.88,27.23
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,41.33,31.28
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,43.11,32.8
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,44.81,34.14
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,50.8,39.19
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,73.73,41.77
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,117.73,62.31
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,164.79,94.3
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,213.26,132.61
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,270.65,180.07
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,321.14,222.75
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,372.78,265.84
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,424.45,308.22
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,476.44,349.6
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,526.25,387.8
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,575.67,424.37
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,623.07,458.99
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,669.56,492.01
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,714.06,522.68
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,757.12,550.9
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,796.19,575.96
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,833.33,599.64
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,867.11,621.7
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,898.6,642.29
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,925.55,659.2
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,949.8,674.44
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,969.43,687.72
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,986.08,699.28
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,998.17,708.42
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,1007.12,715.8
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,1010.48,719.27
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,1010.64,720.95
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,1006.13,721.01
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,998.5,719.26
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,984.85,712.97
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,968.28,704.95
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,945.98,692.21
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,921.1,677.86
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,897.63,666.54
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,864.04,648.31
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,824.55,624.9
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,783.54,600.11
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,735.59,570.03
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,686.99,538.78
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,629.97,500.8
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,577.5,464.81
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,512.07,415.77
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,449.23,366.24
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,374.2,304.1
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,304.72,243.9
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,217.39,164.8
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,127.89,12.1
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,48.86,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,10.48,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.27,0.85
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,25.5,16.05
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,32.34,22.95
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,36.58,27.09
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,40.64,30.84
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,43.23,33.12
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,45.66,35.15
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,52.52,41.02
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,74.33,43.63
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,119.2,64.65
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,166.89,97.31
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,215.14,135.86
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,265.36,178.45
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,316.48,222.46
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,374.79,271.41
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,425.28,313.66
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,476.41,355.3
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,526.64,395.17
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,576.96,433.91
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,624.64,469.54
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,671.41,503.48
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,715.73,535.21
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,758.6,564.48
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,797.9,589.94
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,835.24,613.9
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,868.86,635.69
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,900.13,655.9
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,928.84,674.2
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,954.96,690.83
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,976.46,705.36
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,995.03,718.17
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,1008.17,726.97
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,1018.12,733.93
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,1023.41,738.24
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,1025.43,740.68
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,1021.59,739.72
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,1014.47,736.88
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,1002.67,731.21
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,987.75,723.68
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,965.63,711.03
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,940.77,696.69
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,912.29,680.77
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,881.44,663.18
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,843.64,641.28
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,804.18,617.9
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,763.5,592.56
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,715.02,561.08
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,657.3,522.82
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,600.26,483.61
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,532.33,433.27
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,471.31,384.84
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,392.07,319.5
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,318.89,256.1
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,225.16,170.5
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,129.05,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,49.97,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,10.48,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,17.47,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,28.12,18.2
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,38.33,28.24
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,46.51,35.96
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,55.25,43.93
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,60.01,48.14
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,64.46,51.93
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,66.56,53.5
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,85.07,55.19
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,126.82,74.5
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,172.09,104.91
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,219.31,141.86
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,268.95,182.89
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,323.79,228.59
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,374.16,270.34
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,424.25,311.51
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,473.53,350.77
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,516.31,383.87
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,561.94,417.64
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,607.55,450.96
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,652.77,483.11
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,696.65,513.1
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,737.41,540.28
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,774.41,565.4
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,809.94,589.19
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,841.74,609.88
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,871.69,629.0
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,903.31,648.69
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,933.24,667.18
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,961.38,685.31
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,979.89,697.47
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,991.5,706.08
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,1000.1,713.03
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,1003.22,715.79
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,1012.03,722.31
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,1006.16,721.07
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,997.19,718.16
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,983.25,711.46
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,966.42,703.04
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,941.98,688.98
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,915.03,673.35
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,882.59,655.96
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,848.04,636.94
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,812.84,616.13
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,771.47,590.74
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,721.31,559.1
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,670.76,526.37
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,612.25,486.71
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,554.65,445.58
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,489.27,396.3
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,426.35,346.68
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,342.64,277.93
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,265.68,212.1
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,185.86,138.58
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,102.09,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,37.83,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,10.01,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,16.69,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,24.74,15.22
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,31.6,22.27
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,42.84,32.65
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,52.71,41.61
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,59.38,47.51
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,65.21,52.48
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,79.78,64.96
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,103.55,74.8
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,156.93,111.53
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,194.83,141.79
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,230.7,166.9
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,272.69,197.96
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,304.63,221.5
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,352.61,258.35
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,397.91,293.55
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,458.01,339.65
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,496.56,369.93
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,534.43,398.33
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,571.12,424.57
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,603.77,446.96
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,667.75,493.74
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,740.97,545.8
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,780.92,572.16
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,819.68,597.37
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,818.63,596.06
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,804.53,583.57
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,807.46,585.78
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,805.03,584.25
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,789.44,573.66
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,764.78,557.11
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,773.25,564.51
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,780.2,570.64
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,826.66,604.39
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,863.51,631.43
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,870.07,637.76
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,873.66,642.62
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,880.26,649.88
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,880.43,652.44
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,871.98,648.23
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,859.34,641.45
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,838.07,630.56
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,813.77,617.6
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,771.52,591.32
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,728.04,563.91
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,649.03,510.61
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,572.63,456.76
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,539.43,434.79
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,503.96,409.67
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,438.1,358.75
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,375.31,308.24
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,313.75,256.17
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,256.09,205.07
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,162.53,120.04
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,66.84,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,23.17,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,9.53,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.64,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.01,13.64
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,29.06,19.99
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,33.47,24.27
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,37.68,28.18
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,43.51,33.36
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,45.65,35.13
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,47.24,36.38
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,63.2,37.25
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,110.77,59.03
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,159.34,92.2
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,205.48,127.62
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,262.56,174.46
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,313.57,218.3
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,365.69,262.76
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,417.16,305.38
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,469.02,346.89
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,519.51,386.3
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,569.79,424.23
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,617.64,459.29
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,664.54,492.6
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,705.8,520.64
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,743.7,545.61
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,787.25,573.45
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,830.18,600.44
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,864.14,620.75
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,895.69,639.43
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,922.31,656.4
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,946.06,671.65
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,965.11,683.9
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,981.06,694.36
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,990.61,701.66
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,996.94,707.16
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,1003.31,711.97
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,1006.37,714.86
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,1002.28,714.77
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,995.04,712.89
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,981.21,706.27
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,964.41,697.91
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,942.33,685.42
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,917.62,671.29
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,885.89,654.72
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,859.67,641.65
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,818.15,616.68
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,775.31,590.53
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,725.35,559.43
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,675.01,527.2
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,619.51,490.22
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,561.93,450.18
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,492.44,397.89
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,426.24,345.73
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,345.23,279.11
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,270.8,215.11
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,178.28,129.82
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,64.07,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,9.05,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.74,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.01,15.19
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,33.71,24.07
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,39.16,29.33
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,44.33,34.11
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,47.52,36.93
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,50.53,39.45
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,52.15,40.67
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,65.7,41.19
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,114.23,63.33
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,160.15,93.12
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,208.25,130.45
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,258.47,172.03
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,308.54,214.4
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,359.88,257.35
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,410.06,298.94
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,459.0,338.22
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,487.61,360.99
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,504.99,373.29
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,540.05,398.41
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,573.24,421.36
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,638.27,468.97
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,715.91,524.23
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,764.3,557.46
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,812.03,588.16
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,844.49,608.44
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,874.83,627.43
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,901.54,644.01
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,925.82,659.05
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,946.15,672.29
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,963.71,683.93
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,974.65,691.33
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,982.53,697.02
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,985.88,700.84
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,986.12,702.91
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,980.86,701.19
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,972.57,697.76
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,966.75,696.18
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,949.71,687.54
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,926.12,674.08
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,900.03,659.06
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,867.81,642.21
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,833.48,623.73
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,793.92,600.75
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,752.92,576.34
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,707.93,548.61
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,658.68,517.03
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,601.6,478.43
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,545.51,438.55
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,478.44,388.04
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,414.26,337.31
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,333.05,270.03
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,258.51,205.58
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,171.27,123.13
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,62.99,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.63,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,8.58,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,14.86,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,22.28,12.77
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,29.27,20.14
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,32.8,23.66
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,36.22,26.87
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,42.37,32.34
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,44.98,34.52
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,46.21,35.42
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,57.95,35.4
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,102.5,52.42
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,150.11,83.01
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,206.24,126.64
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,257.07,168.77
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,308.29,212.23
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,360.59,256.09
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,411.99,298.87
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,463.78,340.8
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,514.14,380.17
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,564.22,418.02
