Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,612.51,453.92
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,659.83,488.12
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,703.9,519.32
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,746.4,548.02
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,786.42,574.78
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,824.46,600.14
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,858.77,622.41
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,890.68,643.11
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,918.27,661.29
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,943.13,677.8
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,963.79,691.86
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,981.45,704.17
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,994.11,712.92
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,1003.56,719.82
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,1008.25,723.89
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,1009.65,726.08
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,1005.36,725.13
2018,8,1,14,30,917.0,93.0,1.7,23.0,840.0,997.84,722.32
2018,8,1,14,45,909.5,91.5,1.7,22.7,805.0,985.72,716.72
2018,8,1,15,0,902.0,90.0,1.7,22.4,770.0,970.54,709.3
2018,8,1,15,15,891.0,88.0,1.7,22.4,728.5,948.56,696.74
2018,8,1,15,30,880.0,86.0,1.7,22.4,687.0,923.87,682.5
2018,8,1,15,45,866.5,83.5,1.7,21.55,641.5,893.78,666.86
2018,8,1,16,0,853.0,81.0,1.7,20.7,596.0,861.43,649.52
2018,8,1,16,15,835.5,78.0,1.65,20.15,547.0,823.0,626.47
2018,8,1,16,30,818.0,75.0,1.6,19.6,498.0,790.01,606.91
2018,8,1,16,45,793.5,71.5,1.6,19.05,446.5,742.18,576.93
2018,8,1,17,0,769.0,68.0,1.6,18.5,395.0,693.67,545.76
2018,8,1,17,15,733.5,64.5,1.55,17.7,343.0,636.68,507.42
2018,8,1,17,30,698.0,61.0,1.5,16.9,291.0,580.41,468.19
2018,8,1,17,45,646.5,55.5,1.45,16.15,239.5,512.22,416.91
2018,8,1,18,0,595.0,50.0,1.4,15.4,188.0,451.01,367.86
2018,8,1,18,15,515.0,43.0,1.4,14.8,141.0,371.41,301.64
2018,8,1,18,30,435.0,36.0,1.4,14.2,94.0,298.32,237.55
2018,8,1,18,45,301.0,26.5,1.35,13.55,58.5,202.71,144.11
2018,8,1,19,0,167.0,17.0,1.3,12.9,23.0,87.71,0.0
2018,8,1,19,15,83.5,8.5,1.25,12.65,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,5,15,95.5,9.0,0.95,10.7,13.0,8.58,0.0
2018,8,2,5,30,191.0,18.0,1.0,11.1,26.0,17.16,0.0
2018,8,2,5,45,328.0,27.0,1.0,11.55,63.5,21.47,11.97
2018,8,2,6,0,465.0,36.0,1.0,12.0,101.0,27.62,18.72
2018,8,2,6,15,542.5,42.5,1.0,12.5,148.5,31.26,22.37
2018,8,2,6,30,620.0,49.0,1.0,13.0,196.0,38.04,28.62
2018,8,2,6,45,670.5,53.0,1.0,13.5,247.5,39.56,29.99
2018,8,2,7,0,721.0,57.0,1.0,14.0,299.0,41.09,31.26
2018,8,2,7,15,755.5,60.5,1.0,14.6,352.0,42.13,32.02
2018,8,2,7,30,790.0,64.0,1.0,15.2,405.0,52.14,31.72
2018,8,2,7,45,815.0,67.0,1.05,15.8,457.0,105.88,54.91
2018,8,2,8,0,840.0,70.0,1.1,16.4,509.0,155.16,86.41
2018,8,2,8,15,858.0,72.0,1.15,16.95,558.0,205.17,125.53
2018,8,2,8,30,876.0,74.0,1.2,17.5,607.0,256.98,169.37
2018,8,2,8,45,890.0,76.0,1.25,18.05,653.0,309.29,214.86
2018,8,2,9,0,904.0,78.0,1.3,18.6,699.0,362.6,260.93
2018,8,2,9,15,910.5,82.0,1.3,19.0,739.5,415.52,305.92
2018,8,2,9,30,917.0,86.0,1.3,19.4,780.0,468.31,349.46
2018,8,2,9,45,919.0,91.0,1.35,19.8,814.0,519.44,390.6
2018,8,2,10,0,921.0,96.0,1.4,20.2,848.0,569.61,429.7
2018,8,2,10,15,928.0,96.5,1.4,20.45,877.5,617.66,466.09
2018,8,2,10,30,935.0,97.0,1.4,20.7,907.0,664.75,500.71
2018,8,2,10,45,940.5,97.5,1.45,20.95,930.0,709.71,533.3
2018,8,2,11,0,946.0,98.0,1.5,21.2,953.0,753.19,563.49
2018,8,2,11,15,949.5,98.5,1.5,21.3,968.5,793.54,589.7
2018,8,2,11,30,953.0,99.0,1.5,21.4,984.0,831.91,614.34
2018,8,2,11,45,955.5,99.0,1.5,21.55,992.5,866.89,636.42
2018,8,2,12,0,958.0,99.0,1.5,21.7,1001.0,899.5,656.82
2018,8,2,12,15,956.0,100.0,1.55,21.7,1000.0,926.68,674.65
2018,8,2,12,30,954.0,101.0,1.6,21.7,999.0,951.02,690.74
2018,8,2,12,45,950.0,102.5,1.6,21.7,990.0,971.1,703.49
2018,8,2,13,0,946.0,104.0,1.6,21.7,981.0,988.1,714.39
2018,8,2,13,15,944.0,103.0,1.65,21.55,966.0,1001.33,724.13
2018,8,2,13,30,942.0,102.0,1.7,21.4,951.0,1011.34,732.01
2018,8,2,13,45,939.5,100.0,1.7,21.25,928.5,1016.58,736.32
2018,8,2,14,0,937.0,98.0,1.7,21.1,906.0,1018.5,738.71
2018,8,2,14,15,933.0,95.5,1.7,20.9,877.0,1015.1,738.05
2018,8,2,14,30,929.0,93.0,1.7,20.7,848.0,1008.4,735.47
2018,8,2,14,45,923.0,90.5,1.7,20.45,812.5,996.52,729.87
2018,8,2,15,0,917.0,88.0,1.7,20.2,777.0,981.49,722.38
2018,8,2,15,15,905.5,86.5,1.7,20.2,735.5,959.39,709.7
2018,8,2,15,30,894.0,85.0,1.7,20.2,694.0,934.55,695.32
2018,8,2,15,45,882.5,82.0,1.7,19.55,648.5,905.39,679.73
2018,8,2,16,0,871.0,79.0,1.7,18.9,603.0,873.82,662.38
2018,8,2,16,15,857.5,74.5,1.65,18.45,554.0,836.48,639.79
2018,8,2,16,30,844.0,70.0,1.6,18.0,505.0,797.21,615.59
2018,8,2,16,45,822.0,66.5,1.6,17.6,453.5,750.71,586.19
2018,8,2,17,0,800.0,63.0,1.6,17.2,402.0,709.92,560.23
2018,8,2,17,15,767.0,59.5,1.55,16.55,349.0,653.69,522.11
2018,8,2,17,30,734.0,56.0,1.5,15.9,296.0,597.98,483.08
2018,8,2,17,45,685.0,51.0,1.5,15.3,244.0,530.73,432.84
2018,8,2,18,0,636.0,46.0,1.5,14.7,192.0,466.0,381.0
2018,8,2,18,15,555.0,40.0,1.4,14.1,144.0,384.77,312.83
2018,8,2,18,30,474.0,34.0,1.3,13.5,96.0,315.39,250.78
2018,8,2,18,45,325.5,25.0,1.25,12.9,59.0,210.92,146.9
2018,8,2,19,0,177.0,16.0,1.2,12.3,22.0,90.68,0.0
2018,8,2,19,15,88.5,8.0,1.1,12.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.85,11.0,8.1,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.6,22.0,16.2,0.0
2018,8,3,5,45,231.0,31.5,0.9,11.3,57.0,24.75,14.44
2018,8,3,6,0,338.0,46.0,0.9,12.0,92.0,37.05,26.96
2018,8,3,6,15,407.5,58.0,0.85,12.6,137.0,45.07,34.63
2018,8,3,6,30,477.0,70.0,0.8,13.2,182.0,52.64,41.62
2018,8,3,6,45,520.0,81.5,0.8,13.75,231.5,59.26,47.52
2018,8,3,7,0,563.0,93.0,0.8,14.3,281.0,65.44,52.84
2018,8,3,7,15,596.5,102.5,0.8,14.9,331.5,69.5,56.14
2018,8,3,7,30,630.0,112.0,0.8,15.5,382.0,79.29,64.34
2018,8,3,7,45,651.0,121.5,0.75,16.1,431.5,122.41,74.45
2018,8,3,8,0,672.0,131.0,0.7,16.7,481.0,168.18,103.88
2018,8,3,8,15,688.5,139.5,0.7,17.4,528.5,214.92,139.55
2018,8,3,8,30,705.0,148.0,0.7,18.1,576.0,263.56,179.22
2018,8,3,8,45,714.5,157.5,0.75,18.8,619.5,312.84,220.47
2018,8,3,9,0,724.0,167.0,0.8,19.5,663.0,363.0,262.08
2018,8,3,9,15,757.5,162.5,0.8,20.2,709.0,411.6,301.19
2018,8,3,9,30,791.0,158.0,0.8,20.9,755.0,467.55,344.71
2018,8,3,9,45,827.0,147.0,0.85,21.6,797.5,516.34,382.37
2018,8,3,10,0,863.0,136.0,0.9,22.3,840.0,567.55,420.82
2018,8,3,10,15,868.5,138.5,0.95,22.8,868.5,617.41,457.3
2018,8,3,10,30,874.0,141.0,1.0,23.3,897.0,663.07,489.91
2018,8,3,10,45,876.5,144.0,1.05,23.85,918.5,706.05,519.72
2018,8,3,11,0,879.0,147.0,1.1,24.4,940.0,747.49,547.75
2018,8,3,11,15,881.5,148.0,1.1,24.75,954.5,785.56,572.3
2018,8,3,11,30,884.0,149.0,1.1,25.1,969.0,821.77,594.36
2018,8,3,11,45,883.5,150.5,1.15,25.45,975.5,854.03,614.35
2018,8,3,12,0,883.0,152.0,1.2,25.8,982.0,884.02,632.82
2018,8,3,12,15,882.0,152.0,1.25,25.95,981.0,909.83,649.11
2018,8,3,12,30,881.0,152.0,1.3,26.1,980.0,933.09,663.85
2018,8,3,12,45,879.5,151.0,1.35,26.3,971.5,952.28,675.98
2018,8,3,13,0,878.0,150.0,1.4,26.5,963.0,968.66,686.46
2018,8,3,13,15,871.5,151.0,1.45,26.6,946.5,979.34,693.79
2018,8,3,13,30,865.0,152.0,1.5,26.7,930.0,995.1,704.44
2018,8,3,13,45,855.5,152.5,1.5,26.8,905.5,996.76,705.66
2018,8,3,14,0,846.0,153.0,1.5,26.9,881.0,995.28,705.22
2018,8,3,14,15,834.5,152.0,1.55,26.8,849.5,987.16,702.1
2018,8,3,14,30,823.0,151.0,1.6,26.7,818.0,976.01,697.23
2018,8,3,14,45,808.5,150.0,1.6,26.6,781.0,959.05,688.11
2018,8,3,15,0,794.0,149.0,1.6,26.5,744.0,939.33,677.35
2018,8,3,15,15,779.5,145.5,1.6,26.5,702.5,914.31,662.97
2018,8,3,15,30,765.0,142.0,1.6,26.5,661.0,892.13,650.48
2018,8,3,15,45,744.0,138.5,1.6,25.95,614.5,856.8,630.67
2018,8,3,16,0,723.0,135.0,1.6,25.4,568.0,819.74,609.54
2018,8,3,16,15,696.5,129.5,1.55,24.8,518.0,774.12,581.84
2018,8,3,16,30,670.0,124.0,1.5,24.2,468.0,727.58,553.04
2018,8,3,16,45,638.0,117.0,1.5,23.65,416.5,674.26,519.1
2018,8,3,17,0,606.0,110.0,1.5,23.1,365.0,620.97,484.15
2018,8,3,17,15,567.5,101.0,1.45,22.15,314.5,561.0,442.62
2018,8,3,17,30,529.0,92.0,1.4,21.2,264.0,502.21,400.32
2018,8,3,17,45,477.0,81.0,1.35,20.25,215.0,433.95,348.75
2018,8,3,18,0,425.0,70.0,1.3,19.3,166.0,366.58,295.56
2018,8,3,18,15,352.5,56.5,1.25,18.45,122.5,291.88,233.9
2018,8,3,18,30,280.0,43.0,1.2,17.6,79.0,223.59,174.89
2018,8,3,18,45,180.5,27.5,1.15,16.7,47.0,142.94,94.39
2018,8,3,19,0,81.0,12.0,1.1,15.8,15.0,45.78,0.0
2018,8,3,19,15,40.5,6.0,1.05,15.35,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,4,5,15,37.0,7.0,0.55,11.3,8.5,0.0,0.0
2018,8,4,5,30,74.0,14.0,0.5,11.8,17.0,13.34,0.0
2018,8,4,5,45,156.0,30.5,0.45,12.3,48.0,23.92,13.47
2018,8,4,6,0,238.0,47.0,0.4,12.8,79.0,36.25,26.17
2018,8,4,6,15,308.0,62.5,0.4,13.4,122.5,47.24,36.45
2018,8,4,6,30,378.0,78.0,0.4,14.0,166.0,57.74,46.01
2018,8,4,6,45,432.0,90.0,0.4,14.6,214.5,65.06,52.48
2018,8,4,7,0,486.0,102.0,0.4,15.2,263.0,72.0,58.41
2018,8,4,7,15,528.5,111.0,0.45,16.2,313.5,76.4,61.84
2018,8,4,7,30,571.0,120.0,0.5,17.2,364.0,83.59,67.59
2018,8,4,7,45,605.5,126.5,0.55,18.15,414.5,122.03,75.43
2018,8,4,8,0,640.0,133.0,0.6,19.1,465.0,164.56,101.42
2018,8,4,8,15,668.0,138.0,0.7,20.05,514.5,208.78,134.13
2018,8,4,8,30,696.0,143.0,0.8,21.0,564.0,256.12,171.92
2018,8,4,8,45,719.5,145.5,0.85,21.9,610.0,303.19,210.61
2018,8,4,9,0,743.0,148.0,0.9,22.8,656.0,352.52,250.95
2018,8,4,9,15,779.0,141.0,1.0,23.4,702.0,405.63,293.73
2018,8,4,9,30,815.0,134.0,1.1,24.0,748.0,456.2,333.99
2018,8,4,9,45,854.0,120.5,1.15,24.55,791.0,509.79,375.39
2018,8,4,10,0,893.0,107.0,1.2,25.1,834.0,561.2,414.32
2018,8,4,10,15,901.5,107.5,1.25,25.5,863.5,609.02,449.77
2018,8,4,10,30,910.0,108.0,1.3,25.9,893.0,656.06,483.7
2018,8,4,10,45,917.5,107.0,1.35,26.35,916.0,700.16,514.68
2018,8,4,11,0,925.0,106.0,1.4,26.8,939.0,742.97,543.83
2018,8,4,11,15,929.0,106.0,1.5,27.0,954.5,782.61,569.78
2018,8,4,11,30,933.0,106.0,1.6,27.2,970.0,820.34,594.36
2018,8,4,11,45,936.0,106.0,1.65,27.45,978.5,855.21,616.32
2018,8,4,12,0,939.0,106.0,1.7,27.7,987.0,887.8,636.72
2018,8,4,12,15,942.5,104.0,1.75,27.65,988.0,916.51,655.36
2018,8,4,12,30,946.0,102.0,1.8,27.6,989.0,942.61,672.4
2018,8,4,12,45,948.5,99.5,1.8,27.55,982.5,964.55,686.28
2018,8,4,13,0,951.0,97.0,1.8,27.5,976.0,983.53,698.39
2018,8,4,13,15,949.5,96.5,1.85,27.25,961.5,997.7,708.78
2018,8,4,13,30,948.0,96.0,1.9,27.0,947.0,1008.65,717.36
2018,8,4,13,45,945.5,94.5,1.95,26.8,925.0,1014.34,722.67
2018,8,4,14,0,943.0,93.0,2.0,26.6,903.0,1016.71,726.09
2018,8,4,14,15,937.0,92.5,2.0,26.2,874.0,1013.45,726.11
2018,8,4,14,30,931.0,92.0,2.0,25.8,845.0,1006.94,724.26
2018,8,4,14,45,922.5,91.0,2.0,25.4,809.0,994.28,718.65
2018,8,4,15,0,914.0,90.0,2.0,25.0,773.0,978.55,711.22
2018,8,4,15,15,902.5,88.0,2.0,25.0,731.0,955.9,698.29
2018,8,4,15,30,891.0,86.0,2.0,25.0,689.0,930.52,683.66
2018,8,4,15,45,877.0,84.5,1.95,24.05,643.5,900.9,668.18
2018,8,4,16,0,863.0,83.0,1.9,23.1,598.0,869.06,651.05
2018,8,4,16,15,844.0,80.5,1.9,22.55,548.5,829.69,628.05
2018,8,4,16,30,825.0,78.0,1.9,22.0,499.0,795.85,608.52
2018,8,4,16,45,799.5,74.0,1.85,21.45,446.5,746.37,577.07
2018,8,4,17,0,774.0,70.0,1.8,20.9,394.0,696.24,544.47
2018,8,4,17,15,737.0,66.5,1.7,20.15,341.0,637.98,504.95
2018,8,4,17,30,700.0,63.0,1.6,19.4,288.0,580.49,464.58
2018,8,4,17,45,644.0,57.5,1.55,18.65,235.5,513.51,413.97
2018,8,4,18,0,588.0,52.0,1.5,17.9,183.0,446.2,360.37
2018,8,4,18,15,499.0,44.5,1.35,17.15,135.5,361.49,290.03
2018,8,4,18,30,410.0,37.0,1.2,16.4,88.0,283.95,222.25
2018,8,4,18,45,265.5,26.0,1.05,15.6,53.0,179.72,115.38
2018,8,4,19,0,121.0,15.0,0.9,14.8,18.0,65.34,0.0
2018,8,4,19,15,60.5,7.5,0.9,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,5,15,83.5,8.5,0.7,10.6,11.5,0.0,0.0
2018,8,5,5,30,167.0,17.0,0.7,11.3,23.0,16.2,0.0
2018,8,5,5,45,307.5,27.0,0.7,12.0,59.5,21.83,11.53
2018,8,5,6,0,448.0,37.0,0.7,12.7,96.0,28.86,19.66
2018,8,5,6,15,531.5,43.5,0.75,13.3,144.0,32.4,23.27
2018,8,5,6,30,615.0,50.0,0.8,13.9,192.0,39.26,29.58
2018,8,5,6,45,668.0,55.0,0.8,14.45,244.5,41.56,31.66
2018,8,5,7,0,721.0,60.0,0.8,15.0,297.0,43.82,33.57
2018,8,5,7,15,756.5,63.5,0.8,15.6,350.5,44.73,34.2
2018,8,5,7,30,792.0,67.0,0.8,16.2,404.0,48.61,37.4
2018,8,5,7,45,818.5,70.0,0.85,16.75,457.0,95.24,47.58
2018,8,5,8,0,845.0,73.0,0.9,17.3,510.0,152.29,83.98
2018,8,5,8,15,864.0,75.5,0.9,17.95,560.5,203.28,122.85
2018,8,5,8,30,883.0,78.0,0.9,18.6,611.0,256.17,166.79
2018,8,5,8,45,897.0,80.5,0.95,19.25,657.5,309.43,212.48
2018,8,5,9,0,911.0,83.0,1.0,19.9,704.0,363.7,258.77
2018,8,5,9,15,917.5,87.0,1.0,20.45,745.0,417.19,303.6
2018,8,5,9,30,924.0,91.0,1.0,21.0,786.0,470.54,346.89
2018,8,5,9,45,927.0,95.5,1.05,21.5,820.5,522.29,387.9
2018,8,5,10,0,930.0,100.0,1.1,22.0,855.0,573.15,426.89
2018,8,5,10,15,935.5,102.0,1.15,22.4,885.0,622.23,463.57
2018,8,5,10,30,941.0,104.0,1.2,22.8,915.0,670.22,498.42
2018,8,5,10,45,945.0,106.0,1.25,23.2,938.0,715.96,530.77
2018,8,5,11,0,949.0,108.0,1.3,23.6,961.0,760.11,561.07
2018,8,5,11,15,950.5,110.0,1.35,23.9,976.5,800.68,587.03
2018,8,5,11,30,952.0,112.0,1.4,24.2,992.0,839.14,611.41
2018,8,5,11,45,951.5,113.5,1.45,24.5,999.0,873.31,632.84
2018,8,5,12,0,951.0,115.0,1.5,24.8,1006.0,904.97,652.57
2018,8,5,12,15,956.0,112.0,1.55,24.95,1007.0,934.53,671.31
2018,8,5,12,30,961.0,109.0,1.6,25.1,1008.0,961.48,688.39
2018,8,5,12,45,966.5,103.5,1.65,25.25,1001.5,983.66,702.52
2018,8,5,13,0,972.0,98.0,1.7,25.4,995.0,1002.82,714.85
2018,8,5,13,15,969.0,98.0,1.7,25.5,979.0,1016.42,723.27
2018,8,5,13,30,966.0,98.0,1.7,25.6,963.0,1026.71,729.79
2018,8,5,13,45,961.0,97.5,1.7,25.65,939.5,1031.23,733.02
2018,8,5,14,0,956.0,97.0,1.7,25.7,916.0,1032.37,734.35
2018,8,5,14,15,949.5,95.5,1.7,25.6,885.5,1027.61,732.63
2018,8,5,14,30,943.0,94.0,1.7,25.5,855.0,1019.52,729.01
2018,8,5,14,45,935.0,92.5,1.7,25.45,818.5,1006.73,722.47
2018,8,5,15,0,927.0,91.0,1.7,25.4,782.0,990.81,714.09
2018,8,5,15,15,915.5,89.5,1.7,25.4,739.5,968.58,701.66
2018,8,5,15,30,904.0,88.0,1.7,25.4,697.0,943.58,687.54
2018,8,5,15,45,889.5,85.0,1.7,24.85,649.5,911.5,670.24
2018,8,5,16,0,875.0,82.0,1.7,24.3,602.0,877.11,651.27
2018,8,5,16,15,855.0,79.5,1.7,23.85,551.5,836.56,627.61
2018,8,5,16,30,835.0,77.0,1.7,23.4,501.0,801.54,607.35
2018,8,5,16,45,808.5,73.5,1.65,22.95,448.0,751.57,575.74
2018,8,5,17,0,782.0,70.0,1.6,22.5,395.0,700.98,543.02
2018,8,5,17,15,743.0,65.5,1.55,21.65,340.5,639.76,502.35
2018,8,5,17,30,704.0,61.0,1.5,20.8,286.0,579.48,460.78
2018,8,5,17,45,647.5,56.0,1.4,20.0,233.5,508.54,407.42
2018,8,5,18,0,591.0,51.0,1.3,19.2,181.0,445.58,357.15
2018,8,5,18,15,500.5,43.5,1.2,18.2,133.5,360.08,287.0
2018,8,5,18,30,410.0,36.0,1.1,17.2,86.0,281.96,219.15
2018,8,5,18,45,264.5,24.5,1.0,16.25,51.0,175.96,106.97
2018,8,5,19,0,119.0,13.0,0.9,15.3,16.0,62.33,0.0
2018,8,5,19,15,59.5,6.5,0.85,14.8,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,6,5,15,16.5,4.0,0.55,9.9,4.5,0.0,0.0
2018,8,6,5,30,33.0,8.0,0.5,10.5,9.0,7.63,0.0
2018,8,6,5,45,77.5,24.0,0.45,11.05,32.5,19.99,9.85
2018,8,6,6,0,122.0,40.0,0.4,11.6,56.0,32.62,23.04
2018,8,6,6,15,163.0,62.5,0.4,12.1,94.0,49.63,38.72
2018,8,6,6,30,204.0,85.0,0.4,12.6,132.0,65.99,53.57
2018,8,6,6,45,235.0,108.0,0.35,13.1,175.0,82.02,67.79
2018,8,6,7,0,266.0,131.0,0.3,13.6,218.0,97.39,81.04
2018,8,6,7,15,294.5,152.5,0.35,14.35,264.5,111.12,92.47
2018,8,6,7,30,323.0,174.0,0.4,15.1,311.0,124.7,103.53
2018,8,6,7,45,344.5,194.0,0.4,15.9,357.0,160.58,116.33
2018,8,6,8,0,366.0,214.0,0.4,16.7,403.0,199.07,141.26
2018,8,6,8,15,387.5,230.5,0.45,17.65,448.0,237.7,169.08
2018,8,6,8,30,409.0,247.0,0.5,18.6,493.0,278.73,200.22
2018,8,6,8,45,426.5,261.5,0.6,19.6,535.5,313.15,227.2
2018,8,6,9,0,444.0,276.0,0.7,20.6,578.0,355.93,260.51
2018,8,6,9,15,479.0,278.5,0.75,21.45,622.5,397.64,292.31
2018,8,6,9,30,514.0,281.0,0.8,22.3,667.0,442.61,326.08
2018,8,6,9,45,553.0,276.0,0.85,23.15,709.0,486.49,358.52
2018,8,6,10,0,592.0,271.0,0.9,24.0,751.0,533.39,392.49
2018,8,6,10,15,599.5,278.0,1.0,24.6,779.0,575.15,422.68
2018,8,6,10,30,607.0,285.0,1.1,25.2,807.0,615.29,451.12
2018,8,6,10,45,611.5,290.5,1.15,25.8,828.0,653.33,477.09
2018,8,6,11,0,616.0,296.0,1.2,26.4,849.0,690.8,502.09
2018,8,6,11,15,621.5,298.5,1.25,26.8,864.0,725.71,525.36
2018,8,6,11,30,627.0,301.0,1.3,27.2,879.0,759.79,547.72
2018,8,6,11,45,630.0,301.5,1.4,27.6,886.5,789.11,567.2
2018,8,6,12,0,633.0,302.0,1.5,28.0,894.0,817.08,585.63
2018,8,6,12,15,673.5,277.5,1.55,28.2,907.0,852.88,609.98
2018,8,6,12,30,714.0,253.0,1.6,28.4,920.0,887.91,633.61
2018,8,6,12,45,765.5,219.5,1.6,28.6,929.0,922.75,655.42
2018,8,6,13,0,817.0,186.0,1.6,28.8,938.0,951.63,672.92
2018,8,6,13,15,817.5,181.5,1.65,28.75,923.0,963.64,681.28
2018,8,6,13,30,818.0,177.0,1.7,28.7,908.0,972.7,688.1
2018,8,6,13,45,817.5,172.0,1.75,28.7,887.0,977.27,692.15
2018,8,6,14,0,817.0,167.0,1.8,28.7,866.0,978.77,694.45
2018,8,6,14,15,814.0,162.5,1.8,28.5,838.0,975.28,693.71
2018,8,6,14,30,811.0,158.0,1.8,28.3,810.0,968.72,691.22
2018,8,6,14,45,807.5,151.0,1.8,28.15,775.5,955.96,684.83
2018,8,6,15,0,804.0,144.0,1.8,28.0,741.0,940.17,676.65
2018,8,6,15,15,789.5,140.5,1.8,28.0,699.5,914.96,662.11
2018,8,6,15,30,775.0,137.0,1.8,28.0,658.0,887.27,646.04
2018,8,6,15,45,765.5,129.0,1.8,27.35,613.5,861.75,632.97
2018,8,6,16,0,756.0,121.0,1.8,26.7,569.0,828.92,614.86
2018,8,6,16,15,745.0,112.5,1.75,26.15,522.0,792.06,593.1
2018,8,6,16,30,734.0,104.0,1.7,25.6,475.0,753.31,569.72
2018,8,6,16,45,710.5,97.5,1.65,25.1,424.5,705.41,539.37
2018,8,6,17,0,687.0,91.0,1.6,24.6,374.0,656.92,507.89
2018,8,6,17,15,646.5,84.5,1.5,23.65,321.5,595.79,466.71
2018,8,6,17,30,606.0,78.0,1.4,22.7,269.0,535.91,423.84
2018,8,6,17,45,548.5,69.0,1.3,21.7,218.0,463.7,369.54
2018,8,6,18,0,491.0,60.0,1.2,20.7,167.0,394.97,315.37
2018,8,6,18,15,398.0,50.0,1.1,19.65,121.5,309.2,245.24
2018,8,6,18,30,305.0,40.0,1.0,18.6,76.0,230.91,177.93
2018,8,6,18,45,187.5,25.5,0.9,17.5,44.5,139.58,77.96
2018,8,6,19,0,70.0,11.0,0.8,16.4,13.0,39.7,0.0
2018,8,6,19,15,35.0,5.5,0.8,15.95,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,5,15,22.5,5.0,0.6,10.55,5.5,0.0,0.0
2018,8,7,5,30,45.0,10.0,0.6,11.1,11.0,9.53,0.0
2018,8,7,5,45,113.0,26.5,0.6,11.6,38.5,20.75,10.01
2018,8,7,6,0,181.0,43.0,0.6,12.1,66.0,33.14,23.37
2018,8,7,6,15,242.0,62.5,0.6,12.6,108.0,47.37,36.59
2018,8,7,6,30,303.0,82.0,0.6,13.1,150.0,60.96,48.99
2018,8,7,6,45,352.0,98.5,0.6,13.6,197.5,71.59,58.47
2018,8,7,7,0,401.0,115.0,0.6,14.1,245.0,81.66,67.18
2018,8,7,7,15,441.0,128.0,0.6,14.8,294.5,88.61,72.89
2018,8,7,7,30,481.0,141.0,0.6,15.5,344.0,95.14,78.1
2018,8,7,7,45,513.0,152.5,0.65,16.15,394.0,132.52,88.94
2018,8,7,8,0,545.0,164.0,0.7,16.8,444.0,174.32,114.62
2018,8,7,8,15,571.5,173.0,0.75,17.45,492.0,217.02,145.92
2018,8,7,8,30,598.0,182.0,0.8,18.1,540.0,262.63,182.02
2018,8,7,8,45,619.5,188.5,0.8,18.75,585.0,306.87,218.17
2018,8,7,9,0,641.0,195.0,0.8,19.4,630.0,353.67,256.28
2018,8,7,9,15,649.0,205.0,0.85,19.95,668.5,400.42,294.28
2018,8,7,9,30,657.0,215.0,0.9,20.5,707.0,447.68,331.71
2018,8,7,9,45,659.5,225.5,0.9,21.05,739.0,493.14,366.52
2018,8,7,10,0,662.0,236.0,0.9,21.6,771.0,538.27,399.95
2018,8,7,10,15,668.5,242.0,0.95,21.9,799.0,581.43,431.81
2018,8,7,10,30,675.0,248.0,1.0,22.2,827.0,624.31,462.72
2018,8,7,10,45,678.5,253.5,1.05,22.5,848.5,664.4,490.99
2018,8,7,11,0,682.0,259.0,1.1,22.8,870.0,703.65,518.11
2018,8,7,11,15,684.5,262.5,1.15,22.8,884.5,739.46,543.08
2018,8,7,11,30,687.0,266.0,1.2,22.8,899.0,774.06,566.92
2018,8,7,11,45,686.5,269.0,1.25,22.8,905.5,804.46,587.69
2018,8,7,12,0,686.0,272.0,1.3,22.8,912.0,833.16,607.19
2018,8,7,12,15,702.5,262.0,1.35,22.8,917.0,862.58,627.57
2018,8,7,12,30,719.0,252.0,1.4,22.8,922.0,890.48,646.86
2018,8,7,12,45,738.5,237.5,1.4,22.75,920.5,914.9,662.97
2018,8,7,13,0,758.0,223.0,1.4,22.7,919.0,937.11,677.33
2018,8,7,13,15,753.5,221.5,1.4,22.65,903.5,947.45,684.19
2018,8,7,13,30,749.0,220.0,1.4,22.6,888.0,954.93,689.49
2018,8,7,13,45,742.5,217.0,1.45,22.5,865.0,956.08,691.78
2018,8,7,14,0,736.0,214.0,1.5,22.4,842.0,954.31,692.4
2018,8,7,14,15,727.5,210.5,1.5,22.25,813.0,947.2,689.17
2018,8,7,14,30,719.0,207.0,1.5,22.1,784.0,937.25,684.29
2018,8,7,14,45,707.5,202.0,1.5,21.9,748.5,920.09,674.98
2018,8,7,15,0,696.0,197.0,1.5,21.7,713.0,900.32,664.09
2018,8,7,15,15,679.5,191.5,1.5,21.7,671.5,872.86,647.66
2018,8,7,15,30,663.0,186.0,1.5,21.7,630.0,843.22,629.78
2018,8,7,15,45,644.0,178.0,1.45,21.1,584.5,806.65,607.95
2018,8,7,16,0,625.0,170.0,1.4,20.5,539.0,768.41,584.75
2018,8,7,16,15,603.0,160.5,1.4,20.05,491.0,724.55,557.29
2018,8,7,16,30,581.0,151.0,1.4,19.6,443.0,674.85,524.98
2018,8,7,16,45,551.5,140.5,1.35,19.15,393.5,622.89,489.59
2018,8,7,17,0,522.0,130.0,1.3,18.7,344.0,571.21,453.4
2018,8,7,17,15,483.5,117.0,1.25,18.0,293.5,510.57,409.68
2018,8,7,17,30,445.0,104.0,1.2,17.3,243.0,451.55,365.58
2018,8,7,17,45,394.0,89.5,1.15,16.6,195.5,384.62,313.33
2018,8,7,18,0,343.0,75.0,1.1,15.9,148.0,321.19,261.65
2018,8,7,18,15,273.5,57.5,1.0,15.2,105.5,247.45,199.43
2018,8,7,18,30,204.0,40.0,0.9,14.5,63.0,179.68,139.68
2018,8,7,18,45,126.0,24.5,0.85,13.8,36.5,108.4,54.66
2018,8,7,19,0,48.0,9.0,0.8,13.1,10.0,28.51,0.0
2018,8,7,19,15,24.0,4.5,0.75,12.8,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.65,10.3,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.6,11.0,15.0,12.39,0.0
2018,8,8,5,45,188.0,27.5,0.55,11.7,47.0,21.68,10.23
2018,8,8,6,0,296.0,42.0,0.5,12.4,79.0,32.53,22.76
2018,8,8,6,15,377.5,54.0,0.45,13.0,124.0,42.1,31.85
2018,8,8,6,30,459.0,66.0,0.4,13.6,169.0,49.81,39.01
2018,8,8,6,45,518.0,75.0,0.4,14.25,219.5,54.39,43.12
2018,8,8,7,0,577.0,84.0,0.4,14.9,270.0,58.72,46.81
2018,8,8,7,15,620.0,91.0,0.4,15.55,323.0,61.12,48.67
2018,8,8,7,30,663.0,98.0,0.4,16.2,376.0,63.33,50.31
2018,8,8,7,45,696.0,102.5,0.4,16.85,428.0,102.25,59.0
2018,8,8,8,0,729.0,107.0,0.4,17.5,480.0,147.84,85.46
2018,8,8,8,15,753.5,111.0,0.4,18.3,530.0,195.43,120.44
2018,8,8,8,30,778.0,115.0,0.4,19.1,580.0,251.06,164.96
2018,8,8,8,45,797.0,118.0,0.4,19.9,626.5,301.13,206.44
2018,8,8,9,0,816.0,121.0,0.4,20.7,673.0,352.91,249.11
2018,8,8,9,15,814.0,131.5,0.45,21.35,710.5,404.71,291.61
2018,8,8,9,30,812.0,142.0,0.5,22.0,748.0,455.74,332.22
2018,8,8,9,45,802.5,155.5,0.6,22.7,778.5,504.9,370.39
2018,8,8,10,0,793.0,169.0,0.7,23.4,809.0,552.3,406.02
2018,8,8,10,15,804.0,170.0,0.75,23.85,839.0,598.67,439.96
2018,8,8,10,30,815.0,171.0,0.8,24.3,869.0,644.77,472.79
2018,8,8,10,45,824.0,171.0,0.85,24.75,892.5,688.23,503.01
2018,8,8,11,0,833.0,171.0,0.9,25.2,916.0,730.83,531.94
2018,8,8,11,15,838.5,171.5,0.95,25.5,932.0,770.25,558.46
2018,8,8,11,30,844.0,172.0,1.0,25.8,948.0,808.17,583.04
2018,8,8,11,45,848.5,170.5,1.05,26.05,956.0,841.77,604.09
2018,8,8,12,0,853.0,169.0,1.1,26.3,964.0,873.4,623.82
2018,8,8,12,15,855.5,167.0,1.1,26.45,964.0,900.69,640.26
2018,8,8,12,30,858.0,165.0,1.1,26.6,964.0,925.54,655.18
2018,8,8,12,45,859.0,163.5,1.15,26.7,957.0,946.93,668.9
2018,8,8,13,0,860.0,162.0,1.2,26.8,950.0,965.55,681.0
2018,8,8,13,15,858.0,159.5,1.2,26.85,934.5,977.46,688.4
2018,8,8,13,30,856.0,157.0,1.2,26.9,919.0,986.29,694.08
2018,8,8,13,45,852.5,154.0,1.2,26.9,896.0,990.04,696.94
2018,8,8,14,0,849.0,151.0,1.2,26.9,873.0,990.61,698.04
2018,8,8,14,15,842.0,148.0,1.2,26.75,843.0,984.66,695.69
2018,8,8,14,30,835.0,145.0,1.2,26.6,813.0,975.59,691.63
2018,8,8,14,45,826.0,141.0,1.2,26.4,776.5,960.47,684.07
2018,8,8,15,0,817.0,137.0,1.2,26.2,740.0,942.42,674.81
2018,8,8,15,15,802.5,133.5,1.2,26.2,698.0,916.97,660.4
2018,8,8,15,30,788.0,130.0,1.2,26.2,656.0,889.03,644.45
2018,8,8,15,45,770.5,125.5,1.2,25.5,609.5,854.96,626.16
2018,8,8,16,0,753.0,121.0,1.2,24.8,563.0,823.78,609.56
2018,8,8,16,15,730.0,116.0,1.2,24.2,513.5,780.96,584.57
2018,8,8,16,30,707.0,111.0,1.2,23.6,464.0,736.98,558.32
2018,8,8,16,45,675.0,104.5,1.2,23.0,412.0,683.19,524.5
2018,8,8,17,0,643.0,98.0,1.2,22.4,360.0,629.42,489.67
2018,8,8,17,15,599.0,90.5,1.15,21.45,307.5,566.13,446.22
2018,8,8,17,30,555.0,83.0,1.1,20.5,255.0,504.43,401.63
2018,8,8,17,45,494.5,73.5,1.05,19.55,205.0,431.79,346.47
2018,8,8,18,0,434.0,64.0,1.0,18.6,155.0,362.85,291.57
2018,8,8,18,15,349.0,51.0,0.9,17.7,111.0,279.78,222.8
2018,8,8,18,30,264.0,38.0,0.8,16.8,67.0,207.07,158.95
2018,8,8,18,45,158.5,23.0,0.75,15.95,38.0,119.9,51.8
2018,8,8,19,0,53.0,8.0,0.7,15.1,9.0,29.51,0.0
2018,8,8,19,15,26.5,4.0,0.65,14.65,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,9,5,15,34.5,5.5,0.6,10.5,6.5,0.0,0.0
2018,8,9,5,30,69.0,11.0,0.5,11.0,13.0,10.48,0.0
2018,8,9,5,45,167.0,26.5,0.4,11.5,43.5,20.88,9.13
2018,8,9,6,0,265.0,42.0,0.3,12.0,74.0,32.56,22.79
2018,8,9,6,15,344.5,55.5,0.3,12.65,118.5,42.14,31.93
2018,8,9,6,30,424.0,69.0,0.3,13.3,163.0,51.3,40.38
2018,8,9,6,45,483.5,79.0,0.3,13.95,213.0,58.01,46.39
2018,8,9,7,0,543.0,89.0,0.3,14.6,263.0,63.02,50.67
2018,8,9,7,15,587.0,97.0,0.35,15.6,315.5,66.01,52.95
2018,8,9,7,30,631.0,105.0,0.4,16.6,368.0,68.77,54.96
2018,8,9,7,45,665.0,110.0,0.4,17.55,419.5,104.7,62.37
2018,8,9,8,0,699.0,115.0,0.4,18.5,471.0,149.11,87.57
2018,8,9,8,15,724.0,120.0,0.45,19.35,521.0,195.98,121.63
2018,8,9,8,30,749.0,125.0,0.5,20.2,571.0,245.61,161.2
2018,8,9,8,45,769.5,127.5,0.55,21.05,617.0,300.14,205.89
2018,8,9,9,0,790.0,130.0,0.6,21.9,663.0,350.57,247.43
2018,8,9,9,15,799.0,136.0,0.65,22.65,703.5,401.42,288.87
2018,8,9,9,30,808.0,142.0,0.7,23.4,744.0,452.59,329.37
2018,8,9,9,45,812.5,148.5,0.75,24.15,778.5,502.22,367.49
2018,8,9,10,0,817.0,155.0,0.8,24.9,813.0,551.38,403.96
2018,8,9,10,15,827.5,156.5,0.85,25.4,843.5,598.96,438.64
2018,8,9,10,30,838.0,158.0,0.9,25.9,874.0,646.18,472.08
2018,8,9,10,45,846.5,158.0,0.9,26.4,897.5,690.22,501.99
2018,8,9,11,0,855.0,158.0,0.9,26.9,921.0,733.28,530.42
2018,8,9,11,15,860.5,157.5,0.95,27.25,936.5,772.54,556.6
2018,8,9,11,30,866.0,157.0,1.0,27.6,952.0,810.18,580.25
2018,8,9,11,45,870.0,156.5,1.05,27.9,960.5,841.62,599.64
2018,8,9,12,0,874.0,156.0,1.1,28.2,969.0,873.37,619.21
2018,8,9,12,15,865.0,162.0,1.1,28.35,966.0,902.93,636.94
2018,8,9,12,30,856.0,168.0,1.1,28.5,963.0,925.53,650.31
2018,8,9,12,45,841.5,175.5,1.15,28.65,951.5,941.7,660.6
2018,8,9,13,0,827.0,183.0,1.2,28.8,940.0,954.74,669.12
2018,8,9,13,15,823.5,181.0,1.2,28.75,923.5,965.56,676.15
2018,8,9,13,30,820.0,179.0,1.2,28.7,907.0,973.36,681.46
2018,8,9,13,45,815.0,176.0,1.2,28.7,884.0,975.67,683.44
2018,8,9,14,0,810.0,173.0,1.2,28.7,861.0,974.89,683.71
2018,8,9,14,15,802.0,170.0,1.2,28.5,831.0,968.16,681.03
2018,8,9,14,30,794.0,167.0,1.2,28.3,801.0,958.4,676.67
2018,8,9,14,45,783.5,163.0,1.2,28.1,764.5,942.26,668.47
2018,8,9,15,0,773.0,159.0,1.2,27.9,728.0,928.98,662.2
2018,8,9,15,15,757.5,155.0,1.2,27.9,686.0,902.93,647.37
2018,8,9,15,30,742.0,151.0,1.2,27.9,644.0,874.53,631.14
2018,8,9,15,45,723.5,145.5,1.2,27.25,598.0,839.56,612.16
2018,8,9,16,0,705.0,140.0,1.2,26.6,552.0,802.78,591.71
2018,8,9,16,15,681.5,133.0,1.15,26.05,502.5,758.43,564.99
2018,8,9,16,30,658.0,126.0,1.1,25.5,453.0,713.02,537.09
2018,8,9,16,45,626.5,118.5,1.1,24.95,402.0,659.92,503.67
2018,8,9,17,0,595.0,111.0,1.1,24.4,351.0,606.83,468.77
2018,8,9,17,15,551.5,101.0,1.0,23.45,299.0,542.63,423.99
2018,8,9,17,30,508.0,91.0,0.9,22.5,247.0,480.03,378.67
2018,8,9,17,45,450.0,79.5,0.85,21.6,198.0,406.08,322.88
2018,8,9,18,0,392.0,68.0,0.8,20.7,149.0,340.01,270.51
2018,8,9,18,15,311.5,53.0,0.75,19.6,106.0,261.48,206.11
2018,8,9,18,30,231.0,38.0,0.7,18.5,63.0,190.33,144.07
2018,8,9,18,45,137.5,22.5,0.65,17.4,35.5,108.4,35.82
2018,8,9,19,0,44.0,7.0,0.6,16.3,8.0,24.73,0.0
2018,8,9,19,15,22.0,3.5,0.55,15.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.45,11.85,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.4,12.4,14.0,11.44,0.0
2018,8,10,5,45,209.5,25.5,0.4,13.0,46.0,21.0,8.46
2018,8,10,6,0,327.0,39.0,0.4,13.6,78.0,31.36,21.51
2018,8,10,6,15,408.0,49.5,0.4,14.3,122.5,38.24,28.23
2018,8,10,6,30,489.0,60.0,0.4,15.0,167.0,44.77,34.3
2018,8,10,6,45,542.0,68.5,0.4,15.75,216.5,49.16,38.23
2018,8,10,7,0,595.0,77.0,0.4,16.5,266.0,53.3,41.75
2018,8,10,7,15,635.5,83.5,0.45,17.5,318.0,55.56,43.45
2018,8,10,7,30,676.0,90.0,0.5,18.5,370.0,57.65,44.93
2018,8,10,7,45,706.0,94.5,0.5,19.55,421.0,93.36,52.17
2018,8,10,8,0,736.0,99.0,0.5,20.6,472.0,139.13,77.67
2018,8,10,8,15,759.5,102.5,0.55,21.35,521.5,191.82,116.07
2018,8,10,8,30,783.0,106.0,0.6,22.1,571.0,241.39,155.58
2018,8,10,8,45,801.0,108.5,0.65,22.9,616.5,291.09,196.83
2018,8,10,9,0,819.0,111.0,0.7,23.7,662.0,342.39,239.33
2018,8,10,9,15,828.0,115.5,0.75,24.3,702.0,393.42,281.28
2018,8,10,9,30,837.0,120.0,0.8,24.9,742.0,444.73,322.27
2018,8,10,9,45,841.5,125.5,0.9,25.5,776.5,494.85,361.45
2018,8,10,10,0,846.0,131.0,1.0,26.1,811.0,544.43,399.02
2018,8,10,10,15,854.0,132.5,1.05,26.45,840.0,594.57,435.9
2018,8,10,10,30,862.0,134.0,1.1,26.8,869.0,640.51,468.94
2018,8,10,10,45,867.0,135.5,1.15,27.15,891.5,683.59,499.22
2018,8,10,11,0,872.0,137.0,1.2,27.5,914.0,725.3,527.87
2018,8,10,11,15,875.0,138.0,1.25,27.7,928.5,763.61,553.67
2018,8,10,11,30,878.0,139.0,1.3,27.9,943.0,800.09,576.87
2018,8,10,11,45,879.0,140.0,1.35,28.15,950.5,833.01,597.52
2018,8,10,12,0,880.0,141.0,1.4,28.4,958.0,863.7,616.68
2018,8,10,12,15,878.5,141.5,1.4,28.45,956.5,889.44,632.54
2018,8,10,12,30,877.0,142.0,1.4,28.5,955.0,912.56,646.77
2018,8,10,12,45,873.0,143.0,1.45,28.6,946.0,931.2,658.78
2018,8,10,13,0,869.0,144.0,1.5,28.7,937.0,946.96,669.12
2018,8,10,13,15,863.5,144.5,1.5,28.6,921.0,957.89,676.43
2018,8,10,13,30,858.0,145.0,1.5,28.5,905.0,965.79,682.02
2018,8,10,13,45,850.0,144.5,1.55,28.35,881.0,975.31,689.62
2018,8,10,14,0,842.0,144.0,1.6,28.2,857.0,974.05,690.61
2018,8,10,14,15,831.0,143.5,1.6,28.0,826.0,966.81,687.57
2018,8,10,14,30,820.0,143.0,1.6,27.8,795.0,956.55,682.81
2018,8,10,14,45,805.5,141.5,1.6,27.55,757.5,938.95,673.66
2018,8,10,15,0,791.0,140.0,1.6,27.3,720.0,918.59,662.86
2018,8,10,15,15,776.0,136.5,1.6,27.3,678.5,892.99,648.07
2018,8,10,15,30,761.0,133.0,1.6,27.3,637.0,864.97,631.72
2018,8,10,15,45,738.5,130.5,1.55,26.5,590.5,834.24,614.91
2018,8,10,16,0,716.0,128.0,1.5,25.7,544.0,797.11,593.62
2018,8,10,16,15,688.0,124.0,1.45,25.1,495.0,752.17,566.24
2018,8,10,16,30,660.0,120.0,1.4,24.5,446.0,706.42,537.8
2018,8,10,16,45,626.5,113.0,1.4,23.9,395.0,652.31,503.16
2018,8,10,17,0,593.0,106.0,1.4,23.3,344.0,598.38,467.24
2018,8,10,17,15,549.5,97.0,1.3,22.45,293.0,535.5,422.59
2018,8,10,17,30,506.0,88.0,1.2,21.6,242.0,474.21,377.45
2018,8,10,17,45,447.5,77.5,1.15,20.75,194.0,400.99,321.34
2018,8,10,18,0,389.0,67.0,1.1,19.9,146.0,336.18,269.17
2018,8,10,18,15,307.0,53.0,1.0,19.1,104.0,258.59,204.42
2018,8,10,18,30,225.0,39.0,0.9,18.3,62.0,188.85,142.28
2018,8,10,18,45,133.0,23.5,0.85,17.5,35.0,106.81,21.72
2018,8,10,19,0,41.0,8.0,0.8,16.7,8.0,24.35,0.0
2018,8,10,19,15,20.5,4.0,0.75,16.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,10.48,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,21.39,7.88
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,33.47,23.21
2018,8,11,6,15,310.0,57.0,0.6,14.45,112.5,43.42,32.71
2018,8,11,6,30,386.0,71.0,0.6,15.1,155.0,52.93,41.45
2018,8,11,6,45,441.0,83.0,0.6,15.75,203.5,60.44,48.15
2018,8,11,7,0,496.0,95.0,0.6,16.4,252.0,67.57,54.29
2018,8,11,7,15,535.5,105.0,0.65,17.15,302.0,72.88,58.62
2018,8,11,7,30,575.0,115.0,0.7,17.9,352.0,76.94,61.76
2018,8,11,7,45,604.0,123.0,0.7,18.6,401.5,108.88,68.5
2018,8,11,8,0,633.0,131.0,0.7,19.3,451.0,151.81,92.71
2018,8,11,8,15,656.0,138.5,0.75,20.0,499.5,196.83,125.11
2018,8,11,8,30,679.0,146.0,0.8,20.7,548.0,244.47,162.85
2018,8,11,8,45,696.0,153.0,0.85,21.35,593.0,292.61,202.56
2018,8,11,9,0,713.0,160.0,0.9,22.0,638.0,342.4,243.62
2018,8,11,9,15,698.0,176.0,0.95,22.45,668.0,389.39,282.71
2018,8,11,9,30,683.0,192.0,1.0,22.9,698.0,434.56,319.23
2018,8,11,9,45,688.5,200.5,1.05,23.4,731.5,481.07,355.36
2018,8,11,10,0,694.0,209.0,1.1,23.9,765.0,527.47,390.32
