Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,11.91,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,20.81,6.63
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,28.68,19.1
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,36.15,26.4
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,40.53,30.63
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,44.73,34.47
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,46.68,36.13
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,48.55,37.62
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,54.45,42.6
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,95.94,52.1
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,144.1,80.41
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,195.06,118.73
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,246.63,161.43
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,306.22,211.46
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,358.36,255.87
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,411.09,299.81
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,462.06,341.15
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,512.85,380.94
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,561.41,418.35
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,609.01,453.95
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,654.53,487.53
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,698.56,519.26
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,738.37,547.17
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,776.06,571.56
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,810.34,593.54
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,842.08,613.76
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,869.68,632.34
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,894.43,649.14
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,914.75,662.69
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,931.91,674.35
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,942.91,682.59
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,950.52,688.87
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,953.27,692.34
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,952.6,693.8
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,946.35,692.22
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,936.8,688.65
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,920.62,680.84
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,901.37,671.06
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,845.73,635.47
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,786.9,597.42
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,779.48,597.21
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,770.7,595.6
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,731.85,571.22
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,691.15,545.17
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,639.02,510.02
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,586.86,473.5
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,519.67,422.95
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,454.85,370.73
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,375.6,303.78
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,299.12,234.88
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,181.21,94.66
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,60.71,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,10.96,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,18.94,4.47
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,26.92,17.57
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,34.49,24.98
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,47.94,37.28
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,60.85,48.85
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,73.69,60.06
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,92.48,76.16
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,71.55,57.49
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,94.67,53.05
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,144.54,81.63
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,194.51,117.51
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,246.59,160.36
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,306.5,210.39
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,359.5,255.41
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,412.67,299.67
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,464.3,341.53
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,515.25,381.52
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,564.07,419.46
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,611.99,455.73
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,656.97,488.56
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,700.39,519.48
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,739.69,547.93
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,776.93,573.53
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,811.27,595.83
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,843.14,616.43
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,869.43,633.61
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,892.76,648.95
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,909.61,660.21
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,923.24,669.55
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,933.23,676.98
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,939.98,682.49
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,941.14,683.94
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,939.04,683.49
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,930.45,679.44
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,926.16,678.37
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,908.25,668.63
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,887.43,657.17
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,859.32,640.39
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,828.77,621.96
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,791.08,600.02
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,755.68,579.3
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,707.94,548.8
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,659.51,517.12
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,599.45,476.2
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,540.29,433.38
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,469.19,379.41
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,401.17,325.07
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,314.81,253.16
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,235.61,183.02
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,137.24,55.95
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,35.58,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,10.96,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,18.22,2.84
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,28.38,18.81
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,39.19,29.17
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,45.14,34.83
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,50.82,39.98
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,53.63,42.38
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,56.31,44.54
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,57.27,45.1
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,93.89,53.05
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,141.25,80.21
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,196.8,121.56
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,246.88,162.39
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,298.8,205.99
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,350.89,250.08
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,403.49,293.7
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,453.88,334.28
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,503.95,373.22
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,552.27,410.2
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,602.14,447.08
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,646.17,478.86
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,688.82,508.9
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,727.67,536.08
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,764.61,561.12
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,797.97,581.94
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,828.98,601.1
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,854.85,617.9
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,877.89,632.97
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,895.34,644.55
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,909.71,654.33
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,918.98,661.52
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,925.05,666.86
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,926.12,668.5
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,931.2,672.91
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,922.8,669.19
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,911.25,663.7
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,892.38,654.38
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,870.62,643.2
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,842.36,626.33
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,811.72,607.83
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,773.06,585.23
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,737.04,564.1
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,689.19,533.66
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,640.75,502.07
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,581.59,461.72
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,523.37,419.45
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,450.26,363.29
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,380.56,307.23
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,295.21,236.26
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,218.09,167.54
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,124.54,30.98
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,30.25,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,10.48,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,17.43,0.96
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,28.02,18.42
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,39.34,29.31
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,48.31,37.67
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,62.37,50.29
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,88.03,72.81
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,114.16,95.19
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,124.97,103.93
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,150.03,115.62
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,179.32,133.36
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,209.34,152.45
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,234.31,164.93
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,282.7,198.81
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,334.78,240.92
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,397.46,290.94
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,447.28,331.19
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,496.48,369.68
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,543.56,405.43
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,590.05,439.59
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,633.79,471.26
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,676.32,501.28
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,715.26,527.99
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,752.41,552.91
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,785.15,574.38
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,815.61,593.84
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,841.69,609.94
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,865.14,624.35
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,884.12,636.83
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,900.14,647.57
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,909.21,653.63
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,915.09,657.87
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,915.6,659.54
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,912.91,659.36
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,903.75,655.34
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,891.52,649.53
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,872.11,639.74
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,849.94,628.17
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,820.71,610.62
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,793.71,594.53
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,753.97,571.58
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,712.83,547.21
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,662.35,515.0
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,611.59,481.65
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,549.94,437.69
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,489.56,392.9
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,416.15,336.33
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,344.27,278.34
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,261.17,208.57
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,186.52,141.32
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,103.02,1.06
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,21.0,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,10.01,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,16.62,0.0
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,28.42,18.64
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,39.72,29.56
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,49.6,38.74
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,58.98,47.19
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,81.64,67.07
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,98.97,81.82
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,113.7,94.02
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,142.42,105.9
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,172.74,122.41
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,203.76,141.9
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,240.14,165.08
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,289.23,200.72
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,343.8,244.33
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,398.04,287.4
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,448.15,327.5
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,503.21,369.88
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,552.03,406.72
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,600.01,441.82
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,644.14,472.79
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,686.78,501.79
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,726.03,528.75
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,763.24,553.14
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,796.67,574.0
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,827.63,593.19
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,853.96,609.88
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,877.45,624.82
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,895.78,636.72
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,910.99,646.8
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,920.74,654.0
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,927.21,659.33
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,928.61,661.79
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,926.73,662.37
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,917.74,658.54
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,905.57,652.88
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,887.66,644.21
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,874.06,638.39
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,846.25,621.98
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,816.02,604.04
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,777.85,582.89
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,737.97,560.1
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,688.67,529.6
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,642.65,500.54
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,582.95,460.16
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,524.34,417.88
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,451.96,362.72
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,383.15,307.51
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,295.87,234.79
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,216.32,161.77
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,115.82,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,22.01,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,10.48,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,17.52,0.0
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,28.13,18.28
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,39.72,29.55
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,49.33,38.51
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,59.74,47.9
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,83.9,69.12
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,108.62,90.26
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,125.04,103.79
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,150.09,114.93
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,179.0,133.03
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,205.15,150.23
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,228.16,162.81
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,271.36,193.4
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,319.66,230.06
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,385.94,281.18
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,437.88,322.79
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,492.1,365.17
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,543.06,404.7
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,589.43,440.05
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,633.16,472.29
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,675.51,502.76
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,713.72,530.15
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,749.97,555.49
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,782.61,577.51
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,812.86,597.93
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,838.18,614.44
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,860.69,629.16
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,878.55,641.42
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,893.37,651.86
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,902.83,658.85
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,909.1,663.97
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,909.35,665.35
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,906.38,664.86
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,904.53,665.66
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,892.82,660.12
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,874.87,650.64
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,854.07,639.36
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,825.55,622.02
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,794.68,603.05
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,756.14,580.09
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,719.75,558.25
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,671.22,527.49
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,622.23,495.41
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,562.66,453.49
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,504.27,409.76
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,431.69,352.72
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,362.77,295.81
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,275.53,221.43
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,196.62,146.3
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,83.31,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.77,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,10.01,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,17.68,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,25.25,15.79
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,32.44,23.2
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,35.74,26.52
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,38.98,29.55
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,44.87,34.78
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,46.96,36.47
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,47.73,36.93
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,78.32,41.71
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,127.71,67.63
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,179.64,105.12
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,238.61,152.95
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,292.12,198.02
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,345.02,243.15
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,398.02,287.49
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,449.48,329.47
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,500.19,369.48
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,549.0,407.63
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,596.75,443.96
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,641.46,477.15
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,684.56,508.42
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,723.71,537.05
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,760.7,562.67
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,794.69,585.08
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,826.12,605.74
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,852.72,623.46
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,876.44,639.39
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,896.21,652.35
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,912.81,663.37
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,923.94,671.0
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,931.69,676.65
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,932.98,678.2
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,930.82,677.75
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,924.68,675.44
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,915.25,671.17
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,898.22,661.3
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,878.11,649.57
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,851.38,633.79
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,822.1,616.29
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,787.44,595.59
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,750.84,573.29
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,711.63,549.13
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,664.87,518.87
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,608.65,480.26
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,552.98,440.33
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,481.86,385.9
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,413.79,330.8
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,329.47,259.51
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,249.37,178.89
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,113.03,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,9.05,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,15.8,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,21.2,12.21
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,28.84,19.94
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,31.5,22.66
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,34.2,25.2
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,35.55,26.34
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,42.72,32.57
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,44.64,34.03
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,75.48,38.61
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,127.21,64.75
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,181.04,103.26
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,235.28,147.56
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,290.62,194.68
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,345.94,242.14
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,401.22,288.62
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,455.22,332.82
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,508.4,374.87
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,559.09,414.03
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,608.61,451.08
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,655.11,485.01
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,699.81,516.78
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,740.73,544.97
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,779.31,569.19
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,813.91,591.15
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,845.73,611.24
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,873.22,628.99
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,897.54,644.79
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,917.35,656.98
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,933.79,667.14
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,944.27,674.94
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,951.23,680.73
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,953.42,683.12
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,952.11,683.51
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,944.43,681.02
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,933.34,676.53
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,915.87,667.5
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,895.3,656.57
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,868.64,641.04
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,839.34,623.75
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,802.73,603.93
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,764.26,582.33
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,723.4,557.61
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,675.03,526.7
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,616.31,486.68
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,558.23,445.11
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,486.16,389.8
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,417.09,333.63
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,330.76,260.18
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,246.0,170.95
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,106.04,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,9.05,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,15.95,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,22.77,13.32
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,27.99,19.07
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,30.7,21.83
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,33.43,24.38
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,34.82,25.59
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,41.99,31.84
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,43.92,33.35
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,72.5,37.3
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,123.89,62.72
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,177.32,100.87
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,231.11,144.98
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,285.95,191.99
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,340.96,239.71
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,395.69,286.33
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,448.73,330.4
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,500.67,372.17
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,550.1,411.12
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,598.37,448.06
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,644.08,481.66
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,688.05,513.03
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,729.19,542.48
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,768.08,568.35
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,802.0,590.34
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,833.19,610.48
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,861.52,628.83
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,886.86,645.26
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,906.71,658.19
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,923.25,669.12
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,933.96,676.98
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,941.18,682.78
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,943.65,684.99
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,942.62,685.14
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,934.45,681.54
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,922.9,675.95
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,905.16,666.3
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,884.3,654.72
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,857.69,638.95
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,828.48,621.41
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,792.0,600.86
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,753.61,578.5
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,708.29,549.6
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,668.33,523.81
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,610.34,484.09
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,552.99,442.82
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,481.11,386.68
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,412.45,329.95
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,318.16,249.66
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,236.23,156.14
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,101.84,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,9.05,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,18.11,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,22.37,12.84
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,31.06,21.79
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,34.47,25.23
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,37.88,28.43
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,39.43,29.8
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,41.0,31.08
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,42.09,31.88
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,75.65,41.16
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,127.86,66.45
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,182.32,104.92
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,237.18,149.63
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,293.19,197.41
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,347.92,244.54
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,402.86,290.92
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,456.96,335.64
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,510.51,378.49
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,561.39,417.7
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,611.04,454.63
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,657.78,488.74
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,702.64,520.58
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,743.64,549.4
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,782.22,574.39
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,816.74,596.19
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,848.41,616.04
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,875.79,633.57
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,899.93,649.07
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,918.33,660.99
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,933.24,670.86
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,944.12,678.96
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,951.46,685.02
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,953.06,687.48
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,951.12,687.88
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,942.9,684.46
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,931.27,679.03
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,914.29,670.76
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,894.23,660.53
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,866.06,643.83
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,835.26,625.36
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,798.26,604.38
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,759.43,581.7
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,716.71,555.41
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,666.67,522.97
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,606.2,481.31
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,546.57,437.67
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,471.19,379.18
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,404.94,324.23
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,309.06,242.15
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,216.19,132.95
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,92.19,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,17.16,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,21.08,11.6
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,29.21,20.14
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,32.73,23.68
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,36.22,26.95
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,37.85,28.41
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,39.49,29.76
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,46.87,36.13
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,71.23,38.72
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,122.96,63.11
