Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,176.78,100.82
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,231.35,145.18
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,286.97,192.6
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,341.66,239.7
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,396.48,286.0
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,450.02,330.27
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,502.83,372.54
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,553.4,411.91
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,602.77,449.14
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,648.67,482.81
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,692.75,514.27
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,733.76,543.31
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,772.38,568.81
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,806.88,590.82
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,838.57,610.91
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,865.54,628.5
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,889.33,644.11
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,906.74,655.7
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,920.7,665.27
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,930.58,672.64
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,936.98,677.96
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,938.12,679.33
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,935.79,678.68
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,927.29,675.53
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,915.46,670.39
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,896.37,660.0
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,874.3,647.75
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,846.73,631.34
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,816.67,613.21
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,783.3,595.08
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,741.56,570.61
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,691.25,538.67
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,640.42,505.29
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,578.27,461.77
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,517.24,415.97
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,445.99,359.83
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,374.78,300.62
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,279.25,218.21
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,184.67,100.51
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,77.26,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,17.16,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,21.66,11.8
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,27.72,18.75
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,34.2,24.96
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,38.06,28.59
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,39.58,29.95
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,41.12,31.23
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,42.59,32.36
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,64.5,34.63
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,122.69,64.26
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,175.97,101.49
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,229.98,145.57
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,285.05,192.92
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,339.38,240.32
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,393.91,287.18
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,446.58,331.46
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,498.65,373.86
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,548.26,413.56
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,596.67,451.19
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,642.5,485.62
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,686.45,517.72
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,725.83,546.43
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,762.84,572.08
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,796.72,594.0
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,827.85,613.97
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,855.33,632.49
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,879.81,649.11
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,899.75,662.96
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,916.41,674.82
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,926.88,683.04
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,933.84,689.19
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,935.98,691.77
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,934.59,692.25
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,926.96,689.79
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,915.9,685.22
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,898.92,676.1
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,878.79,664.98
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,851.48,648.35
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,821.56,629.9
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,784.4,608.18
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,745.32,584.62
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,698.62,554.31
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,657.25,527.01
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,598.81,485.28
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,541.16,441.51
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,465.73,380.5
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,394.01,319.19
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,296.18,232.46
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,193.89,86.96
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,77.08,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,16.2,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,21.32,11.29
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,27.84,18.89
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,33.85,24.69
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,37.27,27.93
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,39.25,29.74
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,41.21,31.42
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,44.95,34.61
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,66.12,38.03
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,115.46,60.44
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,167.59,96.78
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,225.89,144.02
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,279.82,190.4
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,333.26,237.62
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,386.92,284.39
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,439.58,329.33
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,491.77,372.51
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,540.88,411.75
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,588.77,448.74
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,634.05,483.12
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,677.52,515.27
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,717.66,544.21
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,755.48,569.79
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,789.34,592.35
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,820.43,612.98
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,825.05,616.34
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,827.8,618.85
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,819.22,613.45
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,802.8,601.63
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,818.67,614.9
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,831.96,626.19
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,821.96,620.77
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,809.12,613.66
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,825.7,627.25
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,837.36,636.8
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,833.17,635.81
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,828.78,635.01
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,790.44,610.07
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,750.36,583.96
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,698.65,550.42
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,643.28,513.38
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,626.64,504.08
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,605.66,490.75
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,549.32,449.11
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,493.71,405.58
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,422.68,346.91
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,355.58,288.53
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,251.3,196.08
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,146.08,42.24
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,56.5,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.77,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,14.37,5.55
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,24.13,15.58
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,41.95,31.86
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,58.97,47.26
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,65.52,53.1
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,71.77,58.47
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,72.41,58.76
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,83.55,56.57
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,112.57,61.77
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,167.02,95.4
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,220.08,138.71
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,273.66,185.01
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,326.52,231.06
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,380.3,277.32
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,432.57,321.77
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,484.17,364.4
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,532.7,403.3
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,580.07,440.09
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,625.36,474.71
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,668.93,507.22
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,708.34,535.83
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,745.48,561.44
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,778.73,583.82
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,809.26,604.33
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,836.17,622.65
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,860.07,639.03
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,878.17,651.66
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,892.96,662.29
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,902.68,670.1
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,908.97,675.85
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,910.08,678.35
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,907.76,678.78
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,868.29,653.95
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,824.28,626.13
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,734.73,565.57
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,641.22,498.15
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,638.08,499.2
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,631.04,496.64
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,613.56,487.38
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,598.93,479.86
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,603.11,485.95
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,596.31,482.91
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,537.62,439.07
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,484.0,396.46
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,421.53,344.77
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,362.0,292.38
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,261.66,201.7
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,157.98,9.84
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,62.59,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,11.44,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,21.99,11.14
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,33.94,24.25
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,44.52,34.28
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,54.61,43.57
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,75.52,62.24
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,91.82,76.44
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,105.32,87.88
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,124.18,95.58
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,157.39,114.11
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,195.51,139.88
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,226.32,161.79
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,269.13,194.79
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,309.84,228.37
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,350.33,261.24
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,400.3,299.1
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,462.14,346.39
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,518.06,389.72
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,578.67,435.85
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,624.93,470.48
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,670.36,503.78
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,710.45,532.82
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,748.27,558.91
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,781.83,580.94
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,812.63,601.08
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,838.98,618.61
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,862.23,634.17
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,880.31,646.45
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,895.04,656.7
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,904.77,663.68
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,911.05,668.62
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,910.17,669.64
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,905.87,668.63
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,895.42,663.48
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,881.82,656.42
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,850.96,637.91
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,824.62,622.53
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,769.73,586.86
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,718.28,553.23
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,635.02,497.45
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,548.94,435.85
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,491.54,394.77
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,435.36,352.96
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,393.55,321.43
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,351.29,287.91
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,319.34,260.87
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,289.39,232.79
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,197.39,149.21
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,100.52,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,37.11,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,11.44,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,18.79,8.22
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,27.29,18.29
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,32.78,23.73
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,35.81,26.69
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,37.44,28.2
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,39.1,29.62
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,39.91,30.2
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,59.86,36.3
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,110.87,56.63
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,164.32,92.61
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,218.28,136.28
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,273.47,183.97
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,328.33,232.47
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,383.22,280.42
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,436.34,326.03
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,488.65,369.65
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,538.45,410.05
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,587.09,448.29
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,633.19,483.89
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,677.52,517.3
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,718.11,547.61
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,756.39,574.99
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,790.73,597.84
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,822.29,618.68
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,849.0,636.98
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,872.55,653.25
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,891.09,666.4
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,906.24,677.45
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,916.13,685.3
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,922.5,691.01
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,924.59,694.06
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,923.19,694.97
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,914.89,691.13
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,903.17,685.2
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,885.75,675.37
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,865.24,663.53
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,836.66,645.74
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,805.56,626.14
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,766.99,602.77
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,726.65,577.55
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,684.79,549.78
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,635.94,515.77
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,575.42,471.26
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,515.95,423.81
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,437.44,358.59
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,363.11,293.29
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,259.57,194.87
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,126.28,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,13.34,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,18.96,7.87
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,28.0,18.92
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,31.05,22.17
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,34.17,25.15
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,35.9,26.74
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,37.63,28.22
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,44.79,34.46
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,56.49,34.72
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,108.18,54.46
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,162.18,90.22
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,215.93,133.25
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,270.83,180.33
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,325.65,228.29
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,380.67,275.82
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,433.62,320.71
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,485.98,363.71
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,536.31,404.22
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,585.35,442.53
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,631.0,476.91
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,674.73,508.9
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,714.72,538.19
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,752.22,564.4
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,785.89,586.17
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,816.7,605.91
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,843.46,623.77
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,867.05,639.6
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,885.72,652.42
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,900.99,663.16
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,910.88,670.94
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,917.26,676.63
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,917.84,678.08
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,914.89,677.44
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,906.19,674.07
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,894.11,668.6
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,875.36,658.19
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,853.59,645.83
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,825.07,628.36
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,794.05,609.11
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,755.47,586.44
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,715.21,561.97
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,672.46,534.06
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,622.93,500.08
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,560.39,454.77
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,499.2,406.77
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,420.02,341.43
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,345.33,276.18
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,244.04,177.58
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,112.86,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,12.39,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,18.13,6.64
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,27.13,18.08
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,30.69,21.83
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,34.27,25.26
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,35.99,26.85
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,37.72,28.34
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,44.81,34.54
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,54.37,42.81
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,105.5,53.03
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,158.89,87.95
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,212.84,131.01
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,267.94,178.29
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,322.55,226.24
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,377.08,273.55
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,429.94,318.43
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,481.91,361.17
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,531.57,401.25
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,580.04,439.25
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,626.14,474.43
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,670.44,507.37
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,710.84,537.2
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,748.91,564.38
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,783.05,587.26
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,814.41,608.21
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,840.54,626.24
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,863.48,642.26
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,881.64,655.09
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,896.38,665.83
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,905.97,673.71
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,912.05,679.47
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,913.55,681.82
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,911.58,682.07
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,902.32,678.58
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,889.68,672.97
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,871.66,663.14
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,850.57,651.28
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,822.27,633.7
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,791.53,614.33
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,752.83,591.08
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,712.42,566.02
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,669.1,537.37
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,619.03,502.55
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,555.66,455.07
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,493.74,405.31
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,410.87,336.35
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,339.52,272.72
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,223.29,158.02
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,89.32,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,10.48,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,19.67,6.86
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,29.56,20.15
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,33.36,24.22
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,37.13,27.91
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,40.69,31.19
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,48.49,38.12
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,47.2,36.8
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,51.7,40.62
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,101.18,51.39
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,160.1,90.72
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,213.3,132.91
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,267.89,179.52
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,321.3,226.4
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,375.19,273.34
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,427.81,318.18
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,480.03,361.36
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,529.73,401.7
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,578.22,439.92
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,623.12,474.47
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,666.13,506.74
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,705.3,535.26
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,742.05,561.2
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,775.64,583.15
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,806.43,603.1
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,832.87,620.79
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,856.16,636.45
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,873.28,648.24
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,887.0,657.95
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,896.66,664.77
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,902.87,669.49
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,902.94,671.0
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,899.57,670.44
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,889.68,665.73
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,876.51,659.01
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,856.66,648.34
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,833.87,635.69
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,804.09,617.14
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,771.95,596.85
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,738.01,577.32
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,696.14,551.43
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,644.74,516.83
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,593.1,480.79
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,527.94,431.79
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,469.31,384.72
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,385.39,314.52
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,307.46,245.62
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,195.24,130.62
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,69.76,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,10.48,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,21.36,6.87
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,32.65,22.8
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,38.01,28.38
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,43.24,33.41
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,46.49,36.42
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,49.62,39.15
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,49.54,38.91
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,58.17,46.38
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,106.56,57.6
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,158.1,90.32
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,209.73,130.55
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,263.27,175.4
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,322.86,225.94
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,376.96,271.59
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,429.19,314.74
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,481.12,356.18
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,530.62,394.37
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,579.0,430.3
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,624.19,463.33
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,667.63,494.15
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,707.52,522.71
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,745.1,549.14
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,778.33,570.66
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,808.82,589.76
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,834.3,606.27
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,856.71,620.87
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,874.42,633.37
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,888.81,643.88
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,897.55,649.79
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,902.86,653.69
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,902.19,654.77
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,898.12,653.85
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,887.18,649.02
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,873.03,642.23
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,851.74,630.77
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,834.13,621.8
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,802.7,602.54
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,768.96,581.64
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,726.6,556.08
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,682.84,528.89
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,627.29,491.77
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,576.27,456.24
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,507.77,405.3
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,441.68,353.64
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,354.85,282.96
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,274.13,213.55
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,168.01,101.26
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,52.7,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,10.48,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,20.0,4.75
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,29.88,20.17
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,34.52,25.03
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,39.08,29.37
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,42.16,32.15
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,45.13,34.68
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,50.76,39.41
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,53.17,41.23
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,101.95,52.84
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,153.69,84.4
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,206.4,124.36
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,266.8,173.43
