Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,15,910.5,101.0,0.6,20.85,630.0,632.45,476.36
2018,11,9,12,30,906.0,101.0,0.6,21.0,623.0,650.32,489.89
2018,11,9,12,45,897.0,101.0,0.65,21.15,607.5,662.33,499.77
2018,11,9,13,0,888.0,101.0,0.7,21.3,592.0,671.07,507.3
2018,11,9,13,15,876.5,100.5,0.7,21.25,569.5,674.45,510.83
2018,11,9,13,30,865.0,100.0,0.7,21.2,547.0,674.57,512.08
2018,11,9,13,45,848.0,98.5,0.7,21.2,517.0,666.9,507.78
2018,11,9,14,0,831.0,97.0,0.7,21.2,487.0,656.12,501.29
2018,11,9,14,15,808.5,94.0,0.7,21.0,450.5,637.23,489.38
2018,11,9,14,30,786.0,91.0,0.7,20.8,414.0,618.79,477.5
2018,11,9,14,45,753.5,87.5,0.7,20.55,372.5,588.41,456.84
2018,11,9,15,0,721.0,84.0,0.7,20.3,331.0,556.12,434.28
2018,11,9,15,15,677.5,78.5,0.7,20.3,286.0,513.41,402.88
2018,11,9,15,30,634.0,73.0,0.7,20.3,241.0,469.87,369.77
2018,11,9,15,45,565.5,65.5,0.8,18.35,194.5,409.94,325.78
2018,11,9,16,0,497.0,58.0,0.9,16.4,148.0,351.15,279.87
2018,11,9,16,15,390.0,47.0,1.0,15.5,105.0,271.75,213.88
2018,11,9,16,30,283.0,36.0,1.1,14.6,62.0,201.84,147.48
2018,11,9,16,45,158.5,21.0,1.15,13.7,34.0,107.48,0.0
2018,11,9,17,0,34.0,6.0,1.2,12.8,6.0,19.18,0.0
2018,11,9,17,15,17.0,3.0,1.2,12.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,6,45,49.0,9.5,1.25,6.7,12.0,9.05,0.0
2018,11,10,7,0,98.0,19.0,1.2,6.7,24.0,15.05,0.0
2018,11,10,7,15,188.0,35.5,1.05,7.15,57.5,27.83,17.96
2018,11,10,7,30,278.0,52.0,0.9,7.6,91.0,40.17,30.33
2018,11,10,7,45,348.0,66.0,0.8,8.05,133.0,50.05,39.77
2018,11,10,8,0,418.0,80.0,0.7,8.5,175.0,59.6,48.67
2018,11,10,8,15,468.0,91.0,0.65,9.1,218.0,66.49,54.92
2018,11,10,8,30,518.0,102.0,0.6,9.7,261.0,73.18,60.8
2018,11,10,8,45,555.0,110.0,0.55,10.35,302.0,90.28,63.74
2018,11,10,9,0,592.0,118.0,0.5,11.0,343.0,132.05,84.89
2018,11,10,9,15,619.5,124.5,0.45,11.8,380.0,172.93,112.61
2018,11,10,9,30,647.0,131.0,0.4,12.6,417.0,216.01,146.05
2018,11,10,9,45,668.0,135.5,0.35,13.45,449.0,257.84,180.46
2018,11,10,10,0,689.0,140.0,0.3,14.3,481.0,300.73,216.13
2018,11,10,10,15,706.0,142.5,0.25,14.85,506.5,341.39,250.14
2018,11,10,10,30,723.0,145.0,0.2,15.4,532.0,382.22,283.6
2018,11,10,10,45,735.5,146.0,0.15,15.95,550.5,419.84,313.92
2018,11,10,11,0,748.0,147.0,0.1,16.5,569.0,456.75,342.87
2018,11,10,11,15,753.0,147.5,0.15,16.8,578.0,488.8,368.57
2018,11,10,11,30,758.0,148.0,0.2,17.1,587.0,519.2,392.57
2018,11,10,11,45,761.0,147.5,0.2,17.4,589.5,545.79,412.92
2018,11,10,12,0,764.0,147.0,0.2,17.7,592.0,570.28,431.36
2018,11,10,12,15,741.0,153.5,0.25,17.8,581.0,584.59,442.94
2018,11,10,12,30,718.0,160.0,0.3,17.9,570.0,595.61,452.11
2018,11,10,12,45,683.5,166.0,0.35,18.0,549.0,595.97,453.6
2018,11,10,13,0,649.0,172.0,0.4,18.1,528.0,592.9,452.63
2018,11,10,13,15,634.5,169.5,0.45,18.1,506.5,590.95,452.85
2018,11,10,13,30,620.0,167.0,0.5,18.1,485.0,583.65,449.24
2018,11,10,13,45,599.0,162.5,0.55,18.05,456.0,570.57,441.44
2018,11,10,14,0,578.0,158.0,0.6,18.0,427.0,555.2,431.88
2018,11,10,14,15,553.0,151.0,0.65,17.7,393.0,532.51,417.19
2018,11,10,14,30,528.0,144.0,0.7,17.4,359.0,508.0,400.85
2018,11,10,14,45,493.0,135.0,0.7,17.05,320.0,473.54,376.25
2018,11,10,15,0,458.0,126.0,0.7,16.7,281.0,438.09,350.32
2018,11,10,15,15,416.0,113.0,0.7,16.7,239.5,393.35,316.07
2018,11,10,15,30,374.0,100.0,0.7,16.7,198.0,348.64,280.86
2018,11,10,15,45,318.0,84.0,0.85,15.35,156.5,293.24,237.64
2018,11,10,16,0,262.0,68.0,1.0,14.0,115.0,239.49,193.64
2018,11,10,16,15,193.5,49.5,1.0,13.4,78.5,178.64,141.34
2018,11,10,16,30,125.0,31.0,1.0,12.8,42.0,110.76,78.97
2018,11,10,16,45,68.5,17.0,1.05,12.25,22.5,45.33,0.0
2018,11,10,17,0,12.0,3.0,1.1,11.7,3.0,2.86,0.0
2018,11,10,17,15,6.0,1.5,1.1,11.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,6,45,50.0,9.0,1.4,4.4,11.5,8.58,0.0
2018,11,11,7,0,100.0,18.0,1.3,4.4,23.0,14.27,0.0
2018,11,11,7,15,203.0,35.0,1.25,5.35,58.5,27.52,17.55
2018,11,11,7,30,306.0,52.0,1.2,6.3,94.0,40.31,30.54
2018,11,11,7,45,386.0,65.0,1.15,7.25,138.0,49.44,39.29
2018,11,11,8,0,466.0,78.0,1.1,8.2,182.0,58.28,47.5
2018,11,11,8,15,525.0,86.5,1.1,9.0,227.0,65.54,54.07
2018,11,11,8,30,584.0,95.0,1.1,9.8,272.0,69.85,57.8
2018,11,11,8,45,631.0,99.0,1.05,10.6,315.0,82.11,57.01
2018,11,11,9,0,678.0,103.0,1.0,11.4,358.0,123.09,74.82
2018,11,11,9,15,702.5,108.0,0.95,12.35,395.0,166.5,103.97
2018,11,11,9,30,727.0,113.0,0.9,13.3,432.0,211.63,139.3
2018,11,11,9,45,743.5,117.5,0.85,14.25,463.5,256.07,176.55
2018,11,11,10,0,760.0,122.0,0.8,15.2,495.0,300.97,214.7
2018,11,11,10,15,775.5,124.0,0.75,15.85,520.5,343.58,251.02
2018,11,11,10,30,791.0,126.0,0.7,16.5,546.0,386.04,286.51
2018,11,11,10,45,802.5,126.5,0.7,17.1,564.0,425.2,318.97
2018,11,11,11,0,814.0,127.0,0.7,17.7,582.0,463.38,349.84
2018,11,11,11,15,819.5,127.5,0.65,18.1,592.5,497.62,376.9
2018,11,11,11,30,825.0,128.0,0.6,18.5,603.0,530.06,401.83
2018,11,11,11,45,827.0,128.0,0.6,18.85,605.0,558.24,423.54
2018,11,11,12,0,829.0,128.0,0.6,19.2,607.0,584.1,443.11
2018,11,11,12,15,832.5,125.0,0.55,19.4,602.0,605.36,458.81
2018,11,11,12,30,836.0,122.0,0.5,19.6,597.0,623.44,471.96
2018,11,11,12,45,838.5,118.0,0.5,19.8,584.5,637.45,482.68
2018,11,11,13,0,841.0,114.0,0.5,20.0,572.0,648.63,491.32
2018,11,11,13,15,829.5,112.5,0.5,20.0,550.0,650.69,493.8
2018,11,11,13,30,818.0,111.0,0.5,20.0,528.0,651.68,495.51
2018,11,11,13,45,802.0,108.5,0.45,20.0,498.5,644.06,490.54
2018,11,11,14,0,786.0,106.0,0.4,20.0,469.0,633.49,483.52
2018,11,11,14,15,764.0,102.0,0.4,19.8,433.5,614.66,471.6
2018,11,11,14,30,742.0,98.0,0.4,19.6,398.0,593.26,457.67
2018,11,11,14,45,711.0,93.5,0.4,19.35,357.5,563.42,437.36
2018,11,11,15,0,680.0,89.0,0.4,19.1,317.0,531.7,415.15
2018,11,11,15,15,636.0,82.5,0.4,19.1,273.0,488.58,383.36
2018,11,11,15,30,592.0,76.0,0.4,19.1,229.0,444.69,349.92
2018,11,11,15,45,528.5,67.0,0.5,17.4,184.0,387.23,307.36
2018,11,11,16,0,465.0,58.0,0.6,15.7,139.0,330.8,262.94
2018,11,11,16,15,367.0,45.5,0.65,15.2,97.5,256.1,200.18
2018,11,11,16,30,269.0,33.0,0.7,14.7,56.0,185.84,131.16
2018,11,11,16,45,151.5,19.0,0.7,14.2,30.5,82.08,0.0
2018,11,11,17,0,34.0,5.0,0.7,13.7,5.0,4.77,0.0
2018,11,11,17,15,17.0,2.5,0.7,13.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,6,45,56.0,9.0,1.7,6.4,11.5,8.58,0.0
2018,11,12,7,0,112.0,18.0,1.7,6.5,23.0,17.16,0.0
2018,11,12,7,15,218.0,33.5,1.7,7.15,57.5,26.38,16.1
2018,11,12,7,30,324.0,49.0,1.7,7.8,92.0,38.0,28.2
2018,11,12,7,45,397.0,61.5,1.65,8.45,134.5,46.8,36.67
2018,11,12,8,0,470.0,74.0,1.6,9.1,177.0,55.31,44.62
2018,11,12,8,15,521.5,83.0,1.55,9.9,220.5,62.6,51.23
2018,11,12,8,30,573.0,92.0,1.5,10.7,264.0,67.46,55.45
2018,11,12,8,45,609.5,99.0,1.45,11.45,305.0,79.77,56.59
2018,11,12,9,0,646.0,106.0,1.4,12.2,346.0,121.33,74.96
2018,11,12,9,15,681.5,109.0,1.25,13.05,385.0,162.56,101.65
2018,11,12,9,30,717.0,112.0,1.1,13.9,424.0,206.64,135.44
2018,11,12,9,45,747.0,112.5,1.0,14.7,457.5,249.9,171.2
2018,11,12,10,0,777.0,113.0,0.9,15.5,491.0,294.79,209.05
2018,11,12,10,15,791.5,115.0,0.85,16.3,516.5,337.65,245.7
2018,11,12,10,30,806.0,117.0,0.8,17.1,542.0,380.23,281.38
2018,11,12,10,45,817.0,117.5,0.7,17.9,560.0,419.58,313.46
2018,11,12,11,0,828.0,118.0,0.6,18.7,578.0,459.93,345.05
2018,11,12,11,15,834.0,118.0,0.6,19.2,588.0,493.77,371.98
2018,11,12,11,30,840.0,118.0,0.6,19.7,598.0,525.81,396.89
2018,11,12,11,45,843.0,117.5,0.55,20.2,600.5,553.85,417.82
2018,11,12,12,0,846.0,117.0,0.5,20.7,603.0,579.58,436.51
2018,11,12,12,15,845.0,116.0,0.5,20.85,597.0,600.12,452.22
2018,11,12,12,30,844.0,115.0,0.5,21.0,591.0,617.92,465.77
2018,11,12,12,45,839.5,113.0,0.5,21.2,577.0,629.79,474.92
2018,11,12,13,0,835.0,111.0,0.5,21.4,563.0,638.67,481.9
2018,11,12,13,15,826.5,108.5,0.5,21.35,541.5,641.53,485.09
2018,11,12,13,30,818.0,106.0,0.5,21.3,520.0,641.31,486.13
2018,11,12,13,45,805.5,103.0,0.5,21.25,492.0,637.19,484.34
2018,11,12,14,0,793.0,100.0,0.5,21.2,464.0,628.31,479.22
2018,11,12,14,15,772.0,96.5,0.5,20.9,429.0,610.69,468.27
2018,11,12,14,30,751.0,93.0,0.5,20.6,394.0,590.51,455.32
2018,11,12,14,45,722.0,88.0,0.5,20.3,354.0,561.37,435.55
2018,11,12,15,0,693.0,83.0,0.5,20.0,314.0,530.31,413.85
2018,11,12,15,15,649.5,77.0,0.5,20.0,270.0,488.06,382.6
2018,11,12,15,30,606.0,71.0,0.5,20.0,226.0,445.06,349.71
2018,11,12,15,45,541.0,62.5,0.65,18.55,181.0,387.4,306.84
2018,11,12,16,0,476.0,54.0,0.8,17.1,136.0,330.93,262.14
2018,11,12,16,15,374.5,42.5,0.85,16.55,95.0,255.78,198.88
2018,11,12,16,30,273.0,31.0,0.9,16.0,54.0,184.2,127.08
2018,11,12,16,45,153.5,18.5,0.9,15.4,29.5,82.01,0.0
2018,11,12,17,0,34.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,17.0,3.0,0.9,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,1.1,7.25,5.5,4.77,0.0
2018,11,13,7,0,16.0,10.0,1.1,7.3,11.0,9.53,0.0
2018,11,13,7,15,8.0,23.0,1.1,7.85,23.5,21.09,11.4
2018,11,13,7,30,0.0,36.0,1.1,8.4,36.0,32.95,23.62
2018,11,13,7,45,0.0,51.0,1.1,8.9,51.0,46.14,35.99
2018,11,13,8,0,0.0,66.0,1.1,9.4,66.0,59.2,48.05
2018,11,13,8,15,5.5,83.0,1.05,9.95,84.5,73.67,61.15
2018,11,13,8,30,11.0,100.0,1.0,10.5,103.0,87.96,73.82
2018,11,13,8,45,52.5,123.5,1.0,11.05,142.5,103.16,82.57
2018,11,13,9,0,94.0,147.0,1.0,11.6,182.0,123.8,96.75
2018,11,13,9,15,107.0,162.0,0.9,12.3,205.5,144.6,112.04
2018,11,13,9,30,120.0,177.0,0.8,13.0,229.0,166.71,128.93
2018,11,13,9,45,97.0,180.0,0.7,13.65,224.0,176.49,137.53
2018,11,13,10,0,74.0,183.0,0.6,14.3,219.0,179.94,140.91
2018,11,13,10,15,111.0,208.0,0.6,15.1,264.5,214.93,167.68
2018,11,13,10,30,148.0,233.0,0.6,15.9,310.0,255.96,198.96
2018,11,13,10,45,103.0,228.0,0.6,16.65,282.5,244.52,190.5
2018,11,13,11,0,58.0,223.0,0.6,17.4,255.0,227.56,177.54
2018,11,13,11,15,128.0,241.5,0.6,17.65,313.5,280.61,218.51
2018,11,13,11,30,198.0,260.0,0.6,17.9,372.0,338.29,262.3
2018,11,13,11,45,172.0,255.0,0.6,18.1,352.5,329.5,255.58
2018,11,13,12,0,146.0,250.0,0.6,18.3,333.0,318.53,247.52
2018,11,13,12,15,157.0,249.5,0.65,17.95,338.0,330.71,257.91
2018,11,13,12,30,168.0,249.0,0.7,17.6,343.0,342.89,268.19
2018,11,13,12,45,115.0,227.0,0.7,17.3,290.5,295.15,231.84
2018,11,13,13,0,62.0,205.0,0.7,17.0,238.0,238.49,188.07
2018,11,13,13,15,85.0,210.0,0.7,16.75,253.5,260.6,206.59
2018,11,13,13,30,108.0,215.0,0.7,16.5,269.0,283.36,225.17
2018,11,13,13,45,77.5,200.0,0.7,16.25,237.5,251.04,199.87
2018,11,13,14,0,47.0,185.0,0.7,16.0,206.0,218.13,174.02
2018,11,13,14,15,114.5,171.0,0.65,15.8,217.5,255.89,205.99
2018,11,13,14,30,182.0,157.0,0.6,15.6,229.0,284.22,229.81
2018,11,13,14,45,215.5,142.5,0.55,15.4,219.5,298.44,241.67
2018,11,13,15,0,249.0,128.0,0.5,15.2,210.0,301.89,244.98
2018,11,13,15,15,170.5,114.0,0.5,15.2,166.5,230.09,186.93
2018,11,13,15,30,92.0,100.0,0.5,15.2,123.0,169.88,137.26
2018,11,13,15,45,73.0,81.0,0.35,14.6,97.0,137.77,110.48
2018,11,13,16,0,54.0,62.0,0.2,14.0,71.0,98.12,76.85
2018,11,13,16,15,36.0,45.5,0.25,13.7,50.5,71.05,53.11
2018,11,13,16,30,18.0,29.0,0.3,13.4,30.0,43.25,25.91
2018,11,13,16,45,16.0,16.0,0.4,13.1,16.5,21.92,0.0
2018,11,13,17,0,14.0,3.0,0.5,12.8,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.55,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,14,6,45,84.0,9.0,1.5,5.85,12.0,0.0,0.0
2018,11,14,7,0,168.0,18.0,1.5,5.8,24.0,17.16,0.0
2018,11,14,7,15,306.0,29.0,1.4,6.7,60.0,23.9,13.27
2018,11,14,7,30,444.0,40.0,1.3,7.6,96.0,32.02,22.78
2018,11,14,7,45,524.5,48.0,1.2,8.5,140.5,36.97,27.77
2018,11,14,8,0,605.0,56.0,1.1,9.4,185.0,41.84,32.39
2018,11,14,8,15,656.5,62.0,1.1,10.2,230.0,44.83,35.14
2018,11,14,8,30,708.0,68.0,1.1,11.0,275.0,47.79,37.74
2018,11,14,8,45,742.5,72.0,1.05,11.75,317.0,54.74,43.83
2018,11,14,9,0,777.0,76.0,1.0,12.5,359.0,104.57,57.77
2018,11,14,9,15,795.5,80.5,0.95,13.35,395.5,150.91,87.36
2018,11,14,9,30,814.0,85.0,0.9,14.2,432.0,198.21,123.99
2018,11,14,9,45,823.5,89.0,0.85,15.1,462.0,243.93,162.58
2018,11,14,10,0,833.0,93.0,0.8,16.0,492.0,289.3,201.74
2018,11,14,10,15,843.0,95.0,0.75,16.7,516.0,332.44,239.07
2018,11,14,10,30,853.0,97.0,0.7,17.4,540.0,374.82,275.07
2018,11,14,10,45,859.0,98.5,0.7,18.05,557.0,414.25,308.22
2018,11,14,11,0,865.0,100.0,0.7,18.7,574.0,452.18,339.28
2018,11,14,11,15,868.5,101.0,0.65,19.15,584.0,486.84,366.94
2018,11,14,11,30,872.0,102.0,0.6,19.6,594.0,519.46,392.23
2018,11,14,11,45,871.5,102.5,0.6,20.05,595.5,547.38,413.83
2018,11,14,12,0,871.0,103.0,0.6,20.5,597.0,572.75,433.07
2018,11,14,12,15,862.5,104.5,0.6,20.65,589.5,592.02,448.05
2018,11,14,12,30,854.0,106.0,0.6,20.8,582.0,608.26,460.61
2018,11,14,12,45,840.0,107.5,0.55,20.95,566.0,618.18,467.94
2018,11,14,13,0,826.0,109.0,0.5,21.1,550.0,624.9,472.88
2018,11,14,13,15,812.0,108.5,0.55,21.0,528.0,626.41,475.79
2018,11,14,13,30,798.0,108.0,0.6,20.9,506.0,626.79,477.81
2018,11,14,13,45,778.0,106.0,0.6,20.85,476.5,617.34,472.21
2018,11,14,14,0,758.0,104.0,0.6,20.8,447.0,605.04,464.56
2018,11,14,14,15,732.0,101.5,0.6,20.45,412.0,585.79,452.3
2018,11,14,14,30,706.0,99.0,0.6,20.1,377.0,564.12,438.07
2018,11,14,14,45,669.5,94.5,0.6,19.75,337.0,531.72,415.6
2018,11,14,15,0,633.0,90.0,0.6,19.4,297.0,497.67,391.33
2018,11,14,15,15,587.5,82.5,0.6,19.4,254.0,453.9,358.47
2018,11,14,15,30,542.0,75.0,0.6,19.4,211.0,409.56,324.07
2018,11,14,15,45,471.5,66.0,0.8,17.35,167.5,350.2,279.76
2018,11,14,16,0,401.0,57.0,1.0,15.3,124.0,292.26,233.62
2018,11,14,16,15,301.0,43.5,1.05,14.55,85.0,220.14,171.97
2018,11,14,16,30,201.0,30.0,1.1,13.8,46.0,149.57,98.83
2018,11,14,16,45,110.0,16.5,1.15,13.0,24.5,61.26,0.0
2018,11,14,17,0,19.0,3.0,1.2,12.2,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,15,6,45,22.5,7.0,1.3,4.5,7.5,0.0,0.0
2018,11,15,7,0,45.0,14.0,1.3,4.7,15.0,13.34,0.0
2018,11,15,7,15,129.5,28.5,1.3,5.7,42.0,22.4,11.62
2018,11,15,7,30,214.0,43.0,1.3,6.7,69.0,33.29,23.92
2018,11,15,7,45,256.5,57.0,1.3,7.7,101.0,43.33,33.54
2018,11,15,8,0,299.0,71.0,1.3,8.7,133.0,53.02,42.55
2018,11,15,8,15,337.5,83.0,1.25,9.45,168.5,60.83,49.69
2018,11,15,8,30,376.0,95.0,1.2,10.2,204.0,68.38,56.4
2018,11,15,8,45,412.5,105.5,1.15,10.95,241.0,76.49,63.44
2018,11,15,9,0,449.0,116.0,1.1,11.7,278.0,110.77,74.63
2018,11,15,9,15,450.5,129.5,1.0,12.5,306.0,147.02,99.45
2018,11,15,9,30,452.0,143.0,0.9,13.3,334.0,183.17,127.84
2018,11,15,9,45,496.0,144.5,0.8,14.05,368.5,217.91,154.97
2018,11,15,10,0,540.0,146.0,0.7,14.8,403.0,255.83,185.55
2018,11,15,10,15,570.0,146.0,0.6,15.5,429.0,291.31,214.83
2018,11,15,10,30,600.0,146.0,0.5,16.2,455.0,329.26,245.69
2018,11,15,10,45,606.0,149.5,0.45,16.85,470.5,361.53,272.23
2018,11,15,11,0,612.0,153.0,0.4,17.5,486.0,392.96,297.42
2018,11,15,11,15,595.5,160.5,0.35,17.9,489.0,417.15,316.9
2018,11,15,11,30,579.0,168.0,0.3,18.3,492.0,436.74,332.37
2018,11,15,11,45,565.5,175.0,0.25,18.65,492.5,456.81,347.7
2018,11,15,12,0,552.0,182.0,0.2,19.0,493.0,474.67,360.94
2018,11,15,12,15,547.5,184.5,0.2,19.2,490.0,490.96,373.43
2018,11,15,12,30,543.0,187.0,0.2,19.4,487.0,505.38,384.39
2018,11,15,12,45,568.5,174.5,0.15,19.55,482.0,520.57,395.83
2018,11,15,13,0,594.0,162.0,0.1,19.7,477.0,534.18,406.1
2018,11,15,13,15,567.5,158.5,0.1,19.7,450.0,523.51,399.21
2018,11,15,13,30,541.0,155.0,0.1,19.7,423.0,510.34,390.7
2018,11,15,13,45,552.0,147.5,0.1,19.65,408.0,514.01,394.61
2018,11,15,14,0,563.0,140.0,0.1,19.6,393.0,515.6,396.76
2018,11,15,14,15,560.0,133.5,0.15,19.3,369.0,507.46,392.49
2018,11,15,14,30,557.0,127.0,0.2,19.0,345.0,497.3,386.71
2018,11,15,14,45,518.0,118.0,0.25,18.7,304.5,460.64,361.02
2018,11,15,15,0,479.0,109.0,0.3,18.4,264.0,423.02,334.09
2018,11,15,15,15,441.0,99.0,0.3,18.4,226.5,384.31,304.7
2018,11,15,15,30,403.0,89.0,0.3,18.4,189.0,345.52,274.24
2018,11,15,15,45,343.0,75.5,0.5,17.0,148.5,291.21,232.63
2018,11,15,16,0,283.0,62.0,0.7,15.6,108.0,238.84,190.22
2018,11,15,16,15,206.0,44.5,0.75,14.9,72.5,175.79,136.24
2018,11,15,16,30,129.0,27.0,0.8,14.2,37.0,111.71,70.48
2018,11,15,16,45,68.0,14.5,0.85,13.5,19.5,41.79,0.0
2018,11,15,17,0,7.0,2.0,0.9,12.8,2.0,0.0,0.0
2018,11,15,17,15,3.5,1.0,0.95,12.4,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,6,45,32.0,6.0,1.3,5.7,7.0,0.0,0.0
2018,11,16,7,0,64.0,12.0,1.3,5.9,14.0,11.44,0.0
2018,11,16,7,15,158.0,28.5,1.15,6.75,44.5,22.49,10.95
2018,11,16,7,30,252.0,45.0,1.0,7.6,75.0,35.06,25.3
2018,11,16,7,45,327.5,58.5,0.9,8.45,115.0,44.75,34.68
2018,11,16,8,0,403.0,72.0,0.8,9.3,155.0,54.14,43.44
2018,11,16,8,15,457.5,82.0,0.75,10.05,196.5,60.48,49.26
2018,11,16,8,30,512.0,92.0,0.7,10.8,238.0,66.65,54.72
2018,11,16,8,45,551.5,99.5,0.65,11.55,278.0,72.4,59.65
2018,11,16,9,0,591.0,107.0,0.6,12.3,318.0,110.92,70.68
2018,11,16,9,15,620.5,112.5,0.6,13.1,354.5,150.28,94.74
2018,11,16,9,30,650.0,118.0,0.6,13.9,391.0,191.99,125.81
2018,11,16,9,45,672.5,121.5,0.55,14.65,422.0,232.66,158.87
2018,11,16,10,0,695.0,125.0,0.5,15.4,453.0,274.47,193.8
2018,11,16,10,15,711.5,127.5,0.5,15.9,478.0,314.55,227.97
2018,11,16,10,30,728.0,130.0,0.5,16.4,503.0,354.73,261.83
2018,11,16,10,45,740.0,131.0,0.5,16.85,520.5,391.74,292.78
2018,11,16,11,0,752.0,132.0,0.5,17.3,538.0,428.0,322.43
2018,11,16,11,15,759.0,132.0,0.55,17.6,548.0,460.15,348.93
2018,11,16,11,30,766.0,132.0,0.6,17.9,558.0,490.77,373.74
2018,11,16,11,45,770.0,131.0,0.6,18.2,560.5,517.22,394.64
2018,11,16,12,0,774.0,130.0,0.6,18.5,563.0,541.62,413.6
2018,11,16,12,15,771.5,129.5,0.65,18.65,557.5,560.77,429.12
2018,11,16,12,30,769.0,129.0,0.7,18.8,552.0,577.37,442.6
2018,11,16,12,45,763.0,127.0,0.7,18.95,538.0,587.77,451.03
2018,11,16,13,0,757.0,125.0,0.7,19.1,524.0,595.39,457.37
2018,11,16,13,15,748.0,122.0,0.75,19.1,503.5,597.36,460.38
2018,11,16,13,30,739.0,119.0,0.8,19.1,483.0,596.5,461.32
2018,11,16,13,45,726.0,115.0,0.8,19.05,456.0,589.33,457.26
2018,11,16,14,0,713.0,111.0,0.8,19.0,429.0,579.44,451.18
2018,11,16,14,15,691.5,106.5,0.8,18.75,395.5,561.18,439.17
2018,11,16,14,30,670.0,102.0,0.8,18.5,362.0,540.56,425.21
2018,11,16,14,45,639.5,95.5,0.85,18.25,323.5,510.23,404.04
2018,11,16,15,0,609.0,89.0,0.9,18.0,285.0,478.21,380.94
2018,11,16,15,15,563.0,82.0,0.9,18.0,243.5,435.45,348.06
2018,11,16,15,30,517.0,75.0,0.9,18.0,202.0,392.15,313.7
2018,11,16,15,45,452.0,64.5,1.0,16.3,159.5,335.23,269.46
2018,11,16,16,0,387.0,54.0,1.1,14.6,117.0,279.74,223.99
2018,11,16,16,15,292.0,41.5,1.15,13.95,80.0,211.76,164.96
2018,11,16,16,30,197.0,29.0,1.2,13.3,43.0,143.9,89.18
2018,11,16,16,45,104.5,15.5,1.25,12.65,22.5,57.5,0.0
2018,11,16,17,0,12.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,16,17,15,6.0,1.0,1.25,11.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,45,34.5,6.5,1.0,6.8,7.5,0.0,0.0
2018,11,17,7,0,69.0,13.0,1.0,6.8,15.0,12.39,0.0
2018,11,17,7,15,172.5,28.5,0.9,7.35,45.5,22.58,10.12
2018,11,17,7,30,276.0,44.0,0.8,7.9,76.0,34.36,24.56
2018,11,17,7,45,356.0,56.5,0.7,8.45,116.5,43.31,33.35
2018,11,17,8,0,436.0,69.0,0.6,9.0,157.0,51.97,41.53
2018,11,17,8,15,492.0,77.5,0.6,9.6,198.5,59.01,48.01
2018,11,17,8,30,548.0,86.0,0.6,10.2,240.0,63.59,52.1
2018,11,17,8,45,588.0,92.5,0.65,10.75,280.5,66.32,54.41
2018,11,17,9,0,628.0,99.0,0.7,11.3,321.0,103.93,64.74
2018,11,17,9,15,676.0,98.5,0.7,11.9,360.0,141.72,86.07
2018,11,17,9,30,724.0,98.0,0.7,12.5,399.0,183.56,116.45
2018,11,17,9,45,769.5,93.0,0.75,13.1,434.0,224.69,149.66
2018,11,17,10,0,815.0,88.0,0.8,13.7,469.0,271.85,189.37
2018,11,17,10,15,827.5,89.0,0.85,14.15,493.0,313.75,226.51
2018,11,17,10,30,840.0,90.0,0.9,14.6,517.0,355.11,262.91
2018,11,17,10,45,849.5,90.5,0.9,15.05,534.5,394.15,296.7
2018,11,17,11,0,859.0,91.0,0.9,15.5,552.0,431.95,328.7
2018,11,17,11,15,864.5,91.5,0.95,15.7,562.5,466.58,358.11
2018,11,17,11,30,870.0,92.0,1.0,15.9,573.0,499.31,385.43
2018,11,17,11,45,872.5,91.0,1.0,16.15,575.0,527.01,408.06
2018,11,17,12,0,875.0,90.0,1.0,16.4,577.0,552.3,428.41
2018,11,17,12,15,857.0,95.5,1.0,16.5,568.0,570.5,443.24
2018,11,17,12,30,839.0,101.0,1.0,16.6,559.0,585.36,455.32
2018,11,17,12,45,811.0,106.5,1.05,16.65,540.5,591.11,461.02
2018,11,17,13,0,783.0,112.0,1.1,16.7,522.0,594.55,464.87
2018,11,17,13,15,775.0,109.0,1.1,16.6,501.5,597.25,468.22
2018,11,17,13,30,767.0,106.0,1.1,16.5,481.0,597.07,469.37
2018,11,17,13,45,755.0,102.5,1.1,16.45,454.5,591.06,466.08
2018,11,17,14,0,743.0,99.0,1.1,16.4,428.0,582.29,460.69
2018,11,17,14,15,723.0,95.0,1.1,16.15,395.0,565.42,449.45
2018,11,17,14,30,703.0,91.0,1.1,15.9,362.0,546.12,436.19
2018,11,17,14,45,674.5,85.5,1.1,15.65,324.0,517.86,415.76
2018,11,17,15,0,646.0,80.0,1.1,15.4,286.0,487.83,393.4
2018,11,17,15,15,600.5,74.0,1.1,15.4,244.5,446.13,360.82
2018,11,17,15,30,555.0,68.0,1.1,15.4,203.0,403.88,326.73
2018,11,17,15,45,489.5,59.5,1.05,14.05,161.0,348.33,282.04
2018,11,17,16,0,424.0,51.0,1.0,12.7,119.0,294.1,236.43
2018,11,17,16,15,323.5,39.5,1.05,11.7,81.5,222.66,174.26
2018,11,17,16,30,223.0,28.0,1.1,10.7,44.0,152.71,92.0
2018,11,17,16,45,118.5,15.0,1.1,9.75,23.0,62.47,0.0
2018,11,17,17,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.1,8.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,6,45,34.0,6.0,0.85,5.75,7.0,0.0,0.0
2018,11,18,7,0,68.0,12.0,0.9,5.7,14.0,11.44,0.0
2018,11,18,7,15,175.0,27.0,0.85,6.05,44.0,21.4,8.34
2018,11,18,7,30,282.0,42.0,0.8,6.4,74.0,32.82,23.25
2018,11,18,7,45,345.0,53.5,0.75,6.8,110.0,40.99,31.44
2018,11,18,8,0,408.0,65.0,0.7,7.2,146.0,48.9,39.02
2018,11,18,8,15,463.0,74.0,0.75,7.65,186.5,55.98,45.62
2018,11,18,8,30,518.0,83.0,0.8,8.1,227.0,61.11,50.28
2018,11,18,8,45,574.0,87.5,0.8,8.5,269.5,62.24,51.22
2018,11,18,9,0,630.0,92.0,0.8,8.9,312.0,96.02,59.4
2018,11,18,9,15,594.5,106.5,0.8,9.75,331.5,138.48,87.87
2018,11,18,9,30,559.0,121.0,0.8,10.6,351.0,177.12,119.36
2018,11,18,9,45,667.0,109.0,0.8,11.4,404.0,216.15,147.74
2018,11,18,10,0,775.0,97.0,0.8,12.2,457.0,264.15,185.4
2018,11,18,10,15,790.0,98.5,0.8,12.95,481.5,309.04,224.41
2018,11,18,10,30,805.0,100.0,0.8,13.7,506.0,350.14,259.99
2018,11,18,10,45,806.0,102.5,0.75,14.45,520.5,386.66,291.33
2018,11,18,11,0,807.0,105.0,0.7,15.2,535.0,421.46,320.36
2018,11,18,11,15,690.5,137.0,0.75,15.7,509.5,429.79,330.15
2018,11,18,11,30,574.0,169.0,0.8,16.2,484.0,428.94,331.9
2018,11,18,11,45,560.0,172.5,0.8,16.65,481.0,445.45,345.57
2018,11,18,12,0,546.0,176.0,0.8,17.1,478.0,459.66,356.95
2018,11,18,12,15,518.5,182.0,0.85,17.25,466.5,466.72,363.37
2018,11,18,12,30,491.0,188.0,0.9,17.4,455.0,471.11,367.62
2018,11,18,12,45,487.0,184.5,0.95,17.55,444.0,477.17,373.23
2018,11,18,13,0,483.0,181.0,1.0,17.7,433.0,481.37,377.36
2018,11,18,13,15,515.5,164.0,1.05,17.6,423.5,491.78,386.97
2018,11,18,13,30,548.0,147.0,1.1,17.5,414.0,500.35,395.17
2018,11,18,13,45,598.5,129.5,1.15,17.4,406.0,521.38,412.7
2018,11,18,14,0,649.0,112.0,1.2,17.3,398.0,536.38,425.66
2018,11,18,14,15,622.5,108.5,1.2,16.95,365.5,516.57,411.85
2018,11,18,14,30,596.0,105.0,1.2,16.6,333.0,494.67,396.43
2018,11,18,14,45,507.5,103.5,1.25,16.2,283.5,432.63,349.75
2018,11,18,15,0,419.0,102.0,1.3,15.8,234.0,375.54,305.68
2018,11,18,15,15,423.5,86.5,1.3,15.8,204.0,355.46,289.94
2018,11,18,15,30,428.0,71.0,1.3,15.8,174.0,333.38,271.52
2018,11,18,15,45,372.5,61.5,1.3,14.25,138.0,285.96,232.8
2018,11,18,16,0,317.0,52.0,1.3,12.7,102.0,240.42,194.0
2018,11,18,16,15,248.0,40.5,1.25,11.9,71.5,188.64,147.2
2018,11,18,16,30,179.0,29.0,1.2,11.1,41.0,133.88,76.49
2018,11,18,16,45,94.5,15.5,1.15,10.25,21.5,52.97,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.4,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,9.2,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,6,45,17.0,5.0,1.0,6.85,5.5,0.0,0.0
2018,11,19,7,0,34.0,10.0,0.9,7.0,11.0,9.53,0.0
2018,11,19,7,15,82.5,24.5,0.8,7.7,32.0,20.26,6.28
2018,11,19,7,30,131.0,39.0,0.7,8.4,53.0,31.74,21.99
2018,11,19,7,45,173.0,54.5,0.6,9.1,82.5,43.65,33.47
2018,11,19,8,0,215.0,70.0,0.5,9.8,112.0,55.22,44.25
2018,11,19,8,15,236.0,85.0,0.45,10.3,141.5,66.06,54.16
2018,11,19,8,30,257.0,100.0,0.4,10.8,171.0,76.57,63.55
2018,11,19,8,45,221.0,120.0,0.35,11.3,187.5,89.99,75.29
2018,11,19,9,0,185.0,140.0,0.3,11.8,204.0,119.48,91.21
2018,11,19,9,15,278.5,145.0,0.3,12.3,253.0,140.53,101.68
2018,11,19,9,30,372.0,150.0,0.3,12.8,302.0,171.04,121.13
2018,11,19,9,45,351.0,167.0,0.3,13.3,319.0,204.7,149.49
2018,11,19,10,0,330.0,184.0,0.3,13.8,336.0,232.73,173.64
2018,11,19,10,15,370.5,186.5,0.3,14.15,365.5,263.81,198.32
2018,11,19,10,30,411.0,189.0,0.3,14.5,395.0,296.54,224.47
2018,11,19,10,45,471.0,179.5,0.3,14.8,423.0,329.65,250.7
2018,11,19,11,0,531.0,170.0,0.3,15.1,451.0,365.87,279.36
2018,11,19,11,15,447.0,195.5,0.3,15.2,435.0,374.84,288.43
2018,11,19,11,30,363.0,221.0,0.3,15.3,419.0,375.64,290.62
2018,11,19,11,45,273.5,235.0,0.3,15.4,384.5,359.0,279.05
2018,11,19,12,0,184.0,249.0,0.3,15.5,350.0,333.67,260.32
2018,11,19,12,15,136.5,240.5,0.35,15.55,315.0,307.35,240.93
2018,11,19,12,30,89.0,232.0,0.4,15.6,280.0,273.53,215.26
2018,11,19,12,45,93.0,222.5,0.4,15.6,271.5,270.05,213.26
2018,11,19,13,0,97.0,213.0,0.4,15.6,263.0,266.2,210.77
2018,11,19,13,15,146.0,200.5,0.4,15.6,272.5,292.38,232.31
2018,11,19,13,30,195.0,188.0,0.4,15.6,282.0,312.58,249.02
