Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,18,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,45,14.0,2.5,2.2,8.55,2.0,0.0,0.0
2018,11,30,7,0,28.0,5.0,2.2,8.6,4.0,0.0,0.0
2018,11,30,7,15,75.5,16.0,2.25,8.85,20.0,15.25,0.0
2018,11,30,7,30,123.0,27.0,2.3,9.1,36.0,21.23,9.85
2018,11,30,7,45,183.5,41.0,2.35,9.4,65.0,31.76,22.14
2018,11,30,8,0,244.0,55.0,2.4,9.7,94.0,41.94,31.9
2018,11,30,8,15,284.5,68.5,2.45,10.0,126.5,51.36,40.74
2018,11,30,8,30,325.0,82.0,2.5,10.3,159.0,60.49,49.16
2018,11,30,8,45,366.0,92.0,2.55,10.6,193.5,66.69,54.78
2018,11,30,9,0,407.0,102.0,2.6,10.9,228.0,76.93,63.89
2018,11,30,9,15,514.5,98.0,2.6,11.15,277.0,103.94,66.55
2018,11,30,9,30,622.0,94.0,2.6,11.4,326.0,138.98,86.12
2018,11,30,9,45,718.0,84.5,2.65,11.65,373.5,177.04,112.72
2018,11,30,10,0,814.0,75.0,2.7,11.9,421.0,225.6,151.17
2018,11,30,10,15,836.5,74.5,2.65,12.1,447.5,267.64,188.87
2018,11,30,10,30,859.0,74.0,2.6,12.3,474.0,309.96,227.22
2018,11,30,10,45,873.0,74.0,2.6,12.45,494.0,352.47,265.8
2018,11,30,11,0,887.0,74.0,2.6,12.6,514.0,391.15,300.78
2018,11,30,11,15,891.5,74.5,2.6,12.65,524.5,425.4,331.87
2018,11,30,11,30,896.0,75.0,2.6,12.7,535.0,457.67,360.73
2018,11,30,11,45,896.5,75.0,2.65,12.8,537.5,485.5,385.58
2018,11,30,12,0,897.0,75.0,2.7,12.9,540.0,510.83,407.96
2018,11,30,12,15,895.0,75.0,2.7,12.85,535.0,532.32,427.01
2018,11,30,12,30,893.0,75.0,2.7,12.8,530.0,551.01,443.53
2018,11,30,12,45,887.0,74.0,2.7,12.75,517.0,563.65,455.13
2018,11,30,13,0,881.0,73.0,2.7,12.7,504.0,573.27,464.19
2018,11,30,13,15,872.0,72.0,2.7,12.65,484.5,578.17,469.44
2018,11,30,13,30,863.0,71.0,2.7,12.6,465.0,582.69,474.17
2018,11,30,13,45,849.5,69.0,2.65,12.5,438.5,578.17,471.75
2018,11,30,14,0,836.0,67.0,2.6,12.4,412.0,570.67,466.88
2018,11,30,14,15,817.0,64.5,2.6,12.25,380.0,556.59,456.93
2018,11,30,14,30,798.0,62.0,2.6,12.1,348.0,539.85,444.59
2018,11,30,14,45,770.0,59.0,2.55,11.95,310.5,515.03,425.25
2018,11,30,15,0,742.0,56.0,2.5,11.8,273.0,488.18,403.68
2018,11,30,15,15,697.5,52.5,2.5,11.8,232.5,450.18,372.22
2018,11,30,15,30,653.0,49.0,2.5,11.8,192.0,411.25,338.82
2018,11,30,15,45,584.0,43.5,2.25,11.05,150.5,357.47,292.43
2018,11,30,16,0,515.0,38.0,2.0,10.3,109.0,310.21,249.3
2018,11,30,16,15,387.0,30.0,1.95,9.75,72.5,231.96,175.81
2018,11,30,16,30,259.0,22.0,1.9,9.2,36.0,147.29,17.43
2018,11,30,16,45,129.5,11.0,1.8,8.65,18.0,60.22,0.0
2018,11,30,17,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,2.0,9.2,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,2.0,9.2,1.0,0.0,0.0
2018,12,1,7,15,4.5,9.5,2.05,9.3,10.0,9.05,0.0
2018,12,1,7,30,9.0,18.0,2.1,9.4,19.0,16.75,6.04
2018,12,1,7,45,17.0,31.5,2.1,9.5,34.0,28.56,19.26
2018,12,1,8,0,25.0,45.0,2.1,9.6,49.0,40.15,30.28
2018,12,1,8,15,64.0,58.0,2.15,9.7,72.0,48.99,38.64
2018,12,1,8,30,103.0,71.0,2.2,9.8,95.0,59.27,48.14
2018,12,1,8,45,86.0,78.0,2.25,9.9,100.5,64.87,53.28
2018,12,1,9,0,69.0,85.0,2.3,10.0,106.0,70.88,58.69
2018,12,1,9,15,65.5,103.0,2.35,10.1,125.0,93.38,72.95
2018,12,1,9,30,62.0,121.0,2.4,10.2,144.0,111.83,87.93
2018,12,1,9,45,31.5,106.0,2.45,10.3,117.5,99.66,78.66
2018,12,1,10,0,1.0,91.0,2.5,10.4,91.0,84.36,66.88
2018,12,1,10,15,53.5,119.5,2.55,10.4,144.0,121.01,95.95
2018,12,1,10,30,106.0,148.0,2.6,10.4,197.0,162.14,129.05
2018,12,1,10,45,57.0,137.0,2.65,10.45,163.5,143.47,115.02
2018,12,1,11,0,8.0,126.0,2.7,10.5,130.0,119.35,95.85
2018,12,1,11,15,66.0,164.5,2.75,10.65,198.0,177.62,143.82
2018,12,1,11,30,124.0,203.0,2.8,10.8,266.0,241.92,196.38
2018,12,1,11,45,299.0,189.5,2.85,10.95,343.0,316.58,256.9
2018,12,1,12,0,474.0,176.0,2.9,11.1,420.0,401.71,325.73
2018,12,1,12,15,594.0,144.5,2.9,11.15,448.0,448.64,364.33
2018,12,1,12,30,714.0,113.0,2.9,11.2,476.0,495.26,402.89
2018,12,1,12,45,455.0,144.5,2.9,11.2,374.0,399.35,327.19
2018,12,1,13,0,196.0,176.0,2.9,11.2,272.0,285.47,234.57
2018,12,1,13,15,348.5,147.5,2.85,11.15,309.5,359.7,297.34
2018,12,1,13,30,501.0,119.0,2.8,11.1,347.0,422.2,349.52
2018,12,1,13,45,608.5,104.5,2.8,11.0,365.5,477.74,395.15
2018,12,1,14,0,716.0,90.0,2.8,10.9,384.0,526.91,435.35
2018,12,1,14,15,716.0,84.0,2.8,10.75,358.5,520.73,431.18
2018,12,1,14,30,716.0,78.0,2.8,10.6,333.0,511.97,425.01
2018,12,1,14,45,592.5,79.5,2.75,10.45,275.5,440.08,367.24
2018,12,1,15,0,469.0,81.0,2.7,10.3,218.0,368.42,308.58
2018,12,1,15,15,507.0,70.0,2.7,10.3,198.0,370.72,310.03
2018,12,1,15,30,545.0,59.0,2.7,10.3,178.0,369.86,307.42
2018,12,1,15,45,474.0,52.5,2.55,9.7,140.0,316.85,261.19
2018,12,1,16,0,403.0,46.0,2.4,9.1,102.0,265.05,214.53
2018,12,1,16,15,274.0,35.0,2.3,8.9,67.0,185.63,140.73
2018,12,1,16,30,145.0,24.0,2.2,8.7,32.0,103.87,7.33
2018,12,1,16,45,72.5,12.0,2.1,8.5,16.0,39.2,0.0
2018,12,1,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,6,45,7.0,1.0,1.25,3.8,1.0,0.0,0.0
2018,12,2,7,0,14.0,2.0,1.2,3.9,2.0,0.0,0.0
2018,12,2,7,15,126.0,14.0,1.1,4.45,22.0,13.34,0.0
2018,12,2,7,30,238.0,26.0,1.0,5.0,42.0,21.61,8.85
2018,12,2,7,45,383.5,33.5,0.95,5.5,82.0,26.57,17.81
2018,12,2,8,0,529.0,41.0,0.9,6.0,122.0,31.5,22.94
2018,12,2,8,15,611.0,45.5,0.9,6.35,166.5,36.86,28.14
2018,12,2,8,30,693.0,50.0,0.9,6.7,211.0,39.33,30.57
2018,12,2,8,45,744.5,52.0,0.85,7.05,253.5,39.6,30.86
2018,12,2,9,0,796.0,54.0,0.8,7.4,296.0,42.28,33.28
2018,12,2,9,15,822.0,56.5,0.8,7.65,333.0,86.46,43.68
2018,12,2,9,30,848.0,59.0,0.8,7.9,370.0,132.25,71.99
2018,12,2,9,45,866.5,60.5,0.8,8.2,401.5,181.56,110.65
2018,12,2,10,0,885.0,62.0,0.8,8.5,433.0,226.78,149.45
2018,12,2,10,15,897.0,63.0,0.75,8.8,458.0,270.09,188.38
2018,12,2,10,30,909.0,64.0,0.7,9.1,483.0,312.66,226.91
2018,12,2,10,45,916.5,65.0,0.7,9.4,501.0,352.87,263.38
2018,12,2,11,0,924.0,66.0,0.7,9.7,519.0,391.58,297.95
2018,12,2,11,15,928.5,66.0,0.7,10.0,529.5,426.51,328.79
2018,12,2,11,30,933.0,66.0,0.7,10.3,540.0,459.36,357.22
2018,12,2,11,45,935.0,65.5,0.7,10.65,543.0,488.36,381.92
2018,12,2,12,0,937.0,65.0,0.7,11.0,546.0,514.83,404.06
2018,12,2,12,15,935.5,65.0,0.7,11.15,541.5,537.43,423.05
2018,12,2,12,30,934.0,65.0,0.7,11.3,537.0,557.16,439.48
2018,12,2,12,45,929.0,64.5,0.75,11.4,525.0,571.54,452.19
2018,12,2,13,0,924.0,64.0,0.8,11.5,513.0,582.82,462.4
2018,12,2,13,15,742.5,99.5,0.8,11.5,451.0,533.84,426.01
2018,12,2,13,30,561.0,135.0,0.8,11.5,389.0,472.32,379.71
2018,12,2,13,45,422.0,147.5,0.8,11.5,332.5,411.14,332.97
2018,12,2,14,0,283.0,160.0,0.8,11.5,276.0,340.13,277.24
2018,12,2,14,15,204.0,154.0,0.8,11.35,234.0,282.82,231.96
2018,12,2,14,30,125.0,148.0,0.8,11.2,192.0,233.42,191.8
2018,12,2,14,45,201.5,127.5,0.75,11.05,190.0,262.68,217.04
2018,12,2,15,0,278.0,107.0,0.7,10.9,188.0,280.93,232.36
2018,12,2,15,15,272.0,92.0,0.7,10.9,161.5,258.67,213.63
2018,12,2,15,30,266.0,77.0,0.7,10.9,135.0,244.69,201.11
2018,12,2,15,45,219.5,63.0,0.8,9.95,104.0,193.01,157.63
2018,12,2,16,0,173.0,49.0,0.9,9.0,73.0,152.01,121.75
2018,12,2,16,15,121.0,33.5,0.95,8.7,47.5,108.03,80.16
2018,12,2,16,30,69.0,18.0,1.0,8.4,22.0,56.82,0.0
2018,12,2,16,45,34.5,9.0,1.05,8.05,11.0,21.76,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.0,1.2,2.55,0.5,0.0,0.0
2018,12,3,7,0,25.0,2.0,1.2,2.6,1.0,0.0,0.0
2018,12,3,7,15,63.0,13.0,1.2,3.4,16.0,12.39,0.0
2018,12,3,7,30,101.0,24.0,1.2,4.2,31.0,19.9,6.8
2018,12,3,7,45,160.0,38.5,1.25,5.05,58.5,29.92,20.69
2018,12,3,8,0,219.0,53.0,1.3,5.9,86.0,40.57,31.07
2018,12,3,8,15,293.0,64.5,1.25,6.5,123.0,48.53,38.7
2018,12,3,8,30,367.0,76.0,1.2,7.1,160.0,56.28,45.93
2018,12,3,8,45,571.5,65.0,1.2,7.7,224.0,46.4,36.95
2018,12,3,9,0,776.0,54.0,1.2,8.3,288.0,40.11,31.15
2018,12,3,9,15,803.5,56.0,1.15,8.8,324.5,82.73,41.75
2018,12,3,9,30,831.0,58.0,1.1,9.3,361.0,127.28,68.5
2018,12,3,9,45,850.0,60.0,1.1,9.8,392.5,176.23,106.44
2018,12,3,10,0,869.0,62.0,1.1,10.3,424.0,221.19,144.64
2018,12,3,10,15,868.5,65.5,1.1,10.5,445.5,263.07,182.85
2018,12,3,10,30,868.0,69.0,1.1,10.7,467.0,303.32,220.01
2018,12,3,10,45,892.5,66.5,1.1,10.9,489.5,344.13,256.63
2018,12,3,11,0,917.0,64.0,1.1,11.1,512.0,384.66,292.54
2018,12,3,11,15,912.5,67.0,1.1,11.25,520.5,418.74,323.22
2018,12,3,11,30,908.0,70.0,1.1,11.4,529.0,450.3,351.12
2018,12,3,11,45,919.0,67.5,1.05,11.5,535.0,480.7,377.13
2018,12,3,12,0,930.0,65.0,1.0,11.6,541.0,509.06,400.92
2018,12,3,12,15,922.5,66.5,1.0,11.7,535.0,530.12,418.99
2018,12,3,12,30,915.0,68.0,1.0,11.8,529.0,548.14,434.38
2018,12,3,12,45,896.5,70.5,0.95,11.85,513.5,558.29,443.2
2018,12,3,13,0,878.0,73.0,0.9,11.9,498.0,565.11,449.27
2018,12,3,13,15,744.5,98.5,0.9,11.9,449.0,532.12,425.04
2018,12,3,13,30,611.0,124.0,0.9,11.9,400.0,491.57,394.8
2018,12,3,13,45,498.5,136.5,0.85,11.85,353.5,442.2,357.26
2018,12,3,14,0,386.0,149.0,0.8,11.8,307.0,394.5,320.2
2018,12,3,14,15,319.5,142.5,0.75,11.6,266.5,343.24,280.49
2018,12,3,14,30,253.0,136.0,0.7,11.4,226.0,299.66,245.96
2018,12,3,14,45,170.5,108.5,0.65,11.2,166.0,222.32,183.28
2018,12,3,15,0,88.0,81.0,0.6,11.0,106.0,137.08,112.37
2018,12,3,15,15,59.5,74.0,0.6,11.0,90.0,114.71,93.33
2018,12,3,15,30,31.0,67.0,0.6,11.0,74.0,86.27,68.65
2018,12,3,15,45,15.5,41.5,0.7,10.25,45.0,49.12,36.65
2018,12,3,16,0,0.0,16.0,0.8,9.5,16.0,14.82,6.97
2018,12,3,16,15,10.5,13.5,0.85,9.3,14.0,17.29,8.25
2018,12,3,16,30,21.0,11.0,0.9,9.1,12.0,21.47,0.0
2018,12,3,16,45,10.5,5.5,0.95,8.9,6.0,9.24,0.0
2018,12,3,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,6,45,4.5,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,4,7,0,9.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,4,7,15,9.0,4.0,1.7,6.25,4.5,3.81,0.0
2018,12,4,7,30,9.0,8.0,1.7,6.5,9.0,7.48,0.0
2018,12,4,7,45,4.5,14.0,1.7,6.8,14.5,13.15,5.82
2018,12,4,8,0,0.0,20.0,1.7,7.1,20.0,18.54,11.08
2018,12,4,8,15,0.0,27.0,1.7,7.55,27.0,25.04,17.2
2018,12,4,8,30,0.0,34.0,1.7,8.0,34.0,31.56,23.27
2018,12,4,8,45,5.5,62.5,1.7,8.5,64.0,57.5,46.92
2018,12,4,9,0,11.0,91.0,1.7,9.0,94.0,81.18,68.21
2018,12,4,9,15,26.0,116.5,1.7,9.55,125.5,100.39,80.45
2018,12,4,9,30,41.0,142.0,1.7,10.1,157.0,124.4,99.53
2018,12,4,9,45,29.0,138.5,1.75,10.65,149.5,124.67,99.77
2018,12,4,10,0,17.0,135.0,1.8,11.2,142.0,125.12,100.36
2018,12,4,10,15,10.5,135.5,1.85,11.55,140.0,125.7,100.89
2018,12,4,10,30,4.0,136.0,1.9,11.9,138.0,125.52,100.72
2018,12,4,10,45,5.0,143.5,1.95,12.2,146.0,133.19,106.87
2018,12,4,11,0,6.0,151.0,2.0,12.5,154.0,140.97,113.09
2018,12,4,11,15,6.0,155.5,2.0,12.65,158.5,145.79,116.93
2018,12,4,11,30,6.0,160.0,2.0,12.8,163.0,150.61,120.8
2018,12,4,11,45,5.5,159.5,2.0,12.95,162.5,150.63,120.72
2018,12,4,12,0,5.0,159.0,2.0,13.1,162.0,150.57,120.61
2018,12,4,12,15,2.5,154.0,1.85,13.0,155.5,145.23,116.24
2018,12,4,12,30,0.0,149.0,1.7,12.9,149.0,139.69,111.73
2018,12,4,12,45,0.0,144.0,1.5,12.75,144.0,135.34,108.24
2018,12,4,13,0,0.0,139.0,1.3,12.6,139.0,130.95,104.73
2018,12,4,13,15,0.0,132.0,1.25,12.35,132.0,124.59,99.67
2018,12,4,13,30,0.0,125.0,1.2,12.1,125.0,118.18,94.57
2018,12,4,13,45,0.0,109.0,1.2,11.9,109.0,102.83,81.95
2018,12,4,14,0,0.0,93.0,1.2,11.7,93.0,87.38,69.15
2018,12,4,14,15,0.0,78.0,1.25,11.5,78.0,72.85,57.02
2018,12,4,14,30,0.0,63.0,1.3,11.3,63.0,58.59,44.98
2018,12,4,14,45,0.0,64.0,1.35,11.15,64.0,59.53,45.89
2018,12,4,15,0,0.0,65.0,1.4,11.0,65.0,60.95,47.16
2018,12,4,15,15,0.0,59.5,1.4,11.0,59.5,55.98,42.83
2018,12,4,15,30,0.0,54.0,1.4,11.0,54.0,51.21,38.57
2018,12,4,15,45,0.0,42.5,1.55,10.25,42.5,39.92,28.68
2018,12,4,16,0,0.0,31.0,1.7,9.5,31.0,28.79,18.79
2018,12,4,16,15,5.5,20.5,1.7,9.25,21.0,21.43,11.52
2018,12,4,16,30,11.0,10.0,1.7,9.0,11.0,15.99,0.0
2018,12,4,16,45,5.5,5.0,1.75,8.75,5.5,6.86,0.0
2018,12,4,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,5.5,0.5,1.45,9.0,0.5,0.0,0.0
2018,12,5,7,0,11.0,1.0,1.4,9.0,1.0,0.0,0.0
2018,12,5,7,15,15.5,8.0,1.4,9.15,8.5,7.63,0.0
2018,12,5,7,30,20.0,15.0,1.4,9.3,16.0,13.51,0.96
2018,12,5,7,45,22.5,24.5,1.4,9.45,27.0,22.69,13.84
2018,12,5,8,0,25.0,34.0,1.4,9.6,38.0,31.21,22.19
2018,12,5,8,15,33.0,45.0,1.45,9.85,51.5,40.84,31.21
2018,12,5,8,30,41.0,56.0,1.5,10.1,65.0,50.31,39.97
2018,12,5,8,45,22.5,38.5,1.5,10.35,43.5,36.13,27.24
2018,12,5,9,0,4.0,21.0,1.5,10.6,22.0,19.48,12.12
2018,12,5,9,15,2.0,21.0,1.55,10.95,21.5,19.56,11.34
2018,12,5,9,30,0.0,21.0,1.6,11.3,21.0,19.48,11.27
2018,12,5,9,45,5.5,59.5,1.6,11.65,62.0,56.09,42.49
2018,12,5,10,0,11.0,98.0,1.6,12.0,103.0,92.24,72.79
2018,12,5,10,15,61.5,143.0,1.6,12.25,171.0,141.73,112.13
2018,12,5,10,30,112.0,188.0,1.6,12.5,239.0,195.4,154.75
2018,12,5,10,45,115.0,198.5,1.6,12.8,252.5,212.43,168.7
2018,12,5,11,0,118.0,209.0,1.6,13.1,266.0,229.62,182.82
2018,12,5,11,15,114.0,213.5,1.55,13.2,269.5,239.06,190.81
2018,12,5,11,30,110.0,218.0,1.5,13.3,273.0,247.98,198.29
2018,12,5,11,45,118.5,219.5,1.45,13.4,279.0,259.19,207.48
2018,12,5,12,0,127.0,221.0,1.4,13.5,285.0,270.55,216.78
2018,12,5,12,15,68.0,185.5,1.35,13.5,220.0,209.78,168.33
2018,12,5,12,30,9.0,150.0,1.3,13.5,155.0,145.25,115.85
2018,12,5,12,45,19.5,163.0,1.25,13.45,172.5,163.97,131.59
2018,12,5,13,0,30.0,176.0,1.2,13.4,190.0,187.8,151.23
2018,12,5,13,15,26.5,164.5,1.1,13.25,176.5,176.02,141.74
2018,12,5,13,30,23.0,153.0,1.0,13.1,163.0,159.03,128.07
2018,12,5,13,45,84.0,148.0,0.95,12.9,182.5,194.99,158.84
2018,12,5,14,0,145.0,143.0,0.9,12.7,202.0,233.33,191.08
2018,12,5,14,15,80.5,126.0,0.85,12.55,158.5,179.87,146.78
2018,12,5,14,30,16.0,109.0,0.8,12.4,115.0,114.05,91.65
2018,12,5,14,45,11.5,96.5,0.75,12.2,100.5,99.46,79.66
2018,12,5,15,0,7.0,84.0,0.7,12.0,86.0,84.86,67.36
2018,12,5,15,15,5.5,75.5,0.7,12.0,77.0,76.33,60.04
2018,12,5,15,30,4.0,67.0,0.7,12.0,68.0,68.06,52.78
2018,12,5,15,45,2.0,52.5,0.7,11.35,53.0,52.62,39.36
2018,12,5,16,0,0.0,38.0,0.7,10.7,38.0,36.95,25.57
2018,12,5,16,15,5.5,25.5,0.75,10.45,26.0,26.72,15.65
2018,12,5,16,30,11.0,13.0,0.8,10.2,14.0,16.73,0.0
2018,12,5,16,45,5.5,6.5,0.9,10.0,7.0,8.28,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,7,15,139.5,11.0,1.65,6.45,19.0,10.48,0.0
2018,12,6,7,30,279.0,22.0,1.7,6.7,38.0,18.23,1.88
2018,12,6,7,45,402.0,29.5,1.7,7.0,75.0,23.37,14.48
2018,12,6,8,0,525.0,37.0,1.7,7.3,112.0,31.08,22.26
2018,12,6,8,15,567.5,43.5,1.65,7.7,148.5,32.37,23.8
2018,12,6,8,30,610.0,50.0,1.6,8.1,185.0,36.24,27.5
2018,12,6,8,45,651.5,55.5,1.55,8.5,224.5,42.99,33.71
2018,12,6,9,0,693.0,61.0,1.5,8.9,264.0,46.26,36.66
2018,12,6,9,15,747.0,60.0,1.45,9.5,304.0,77.0,41.07
2018,12,6,9,30,801.0,59.0,1.4,10.1,344.0,118.47,63.16
2018,12,6,9,45,820.0,61.0,1.3,10.65,375.0,161.75,95.44
2018,12,6,10,0,839.0,63.0,1.2,11.2,406.0,205.55,132.12
2018,12,6,10,15,852.0,64.5,1.15,11.6,431.0,251.29,172.47
2018,12,6,10,30,865.0,66.0,1.1,12.0,456.0,292.7,209.69
2018,12,6,10,45,872.5,67.5,1.0,12.45,474.5,331.7,244.7
2018,12,6,11,0,880.0,69.0,0.9,12.9,493.0,369.34,277.85
2018,12,6,11,15,884.0,70.0,0.8,13.1,504.0,403.66,307.79
2018,12,6,11,30,888.0,71.0,0.7,13.3,515.0,436.04,335.3
2018,12,6,11,45,888.5,71.5,0.6,13.55,518.0,464.3,358.75
2018,12,6,12,0,889.0,72.0,0.5,13.8,521.0,490.14,379.55
2018,12,6,12,15,888.0,71.5,0.4,13.95,517.0,511.7,396.65
2018,12,6,12,30,887.0,71.0,0.3,14.1,513.0,530.55,411.2
2018,12,6,12,45,882.5,70.0,0.25,14.2,501.5,544.25,422.19
2018,12,6,13,0,878.0,69.0,0.2,14.3,490.0,555.01,430.81
2018,12,6,13,15,868.5,68.5,0.2,14.3,471.5,560.6,436.14
2018,12,6,13,30,859.0,68.0,0.2,14.3,453.0,563.2,439.17
2018,12,6,13,45,844.5,66.5,0.25,14.3,427.0,561.73,439.6
2018,12,6,14,0,830.0,65.0,0.3,14.3,401.0,554.82,435.97
2018,12,6,14,15,809.5,63.0,0.35,14.15,369.5,541.13,427.41
2018,12,6,14,30,789.0,61.0,0.4,14.0,338.0,524.83,416.59
2018,12,6,14,45,759.0,58.0,0.4,13.85,301.5,499.72,398.21
2018,12,6,15,0,729.0,55.0,0.4,13.7,265.0,472.64,377.71
2018,12,6,15,15,685.0,51.5,0.4,13.7,225.5,435.95,348.77
2018,12,6,15,30,641.0,48.0,0.4,13.7,186.0,398.32,317.92
2018,12,6,15,45,570.5,42.5,0.5,12.95,145.5,345.03,274.83
2018,12,6,16,0,500.0,37.0,0.6,12.2,105.0,298.19,234.29
2018,12,6,16,15,374.0,29.0,0.7,11.85,69.5,222.48,164.06
2018,12,6,16,30,248.0,21.0,0.8,11.5,34.0,139.54,0.0
2018,12,6,16,45,124.0,10.5,0.9,11.15,17.0,57.01,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,7,7,15,78.0,10.5,0.6,7.35,15.0,10.01,0.0
2018,12,7,7,30,156.0,21.0,0.7,7.5,30.0,16.63,0.0
2018,12,7,7,45,209.5,34.0,0.75,7.6,57.0,26.55,17.06
2018,12,7,8,0,263.0,47.0,0.8,7.7,84.0,36.12,26.71
2018,12,7,8,15,334.5,57.5,0.8,8.1,120.5,43.44,33.77
2018,12,7,8,30,406.0,68.0,0.8,8.5,157.0,50.56,40.46
2018,12,7,8,45,503.0,69.5,0.85,8.85,201.5,50.75,40.72
2018,12,7,9,0,600.0,71.0,0.9,9.2,246.0,50.05,40.07
2018,12,7,9,15,669.0,71.0,0.85,9.65,289.0,77.06,44.01
2018,12,7,9,30,738.0,71.0,0.8,10.1,332.0,121.23,68.39
2018,12,7,9,45,668.5,89.5,0.75,10.5,342.0,160.23,100.78
2018,12,7,10,0,599.0,108.0,0.7,10.9,352.0,196.44,134.36
2018,12,7,10,15,675.0,99.5,0.65,11.4,390.0,234.39,164.56
2018,12,7,10,30,751.0,91.0,0.6,11.9,428.0,277.4,199.81
2018,12,7,10,45,820.0,79.5,0.5,12.45,461.0,322.09,236.68
2018,12,7,11,0,889.0,68.0,0.4,13.0,494.0,369.24,275.08
2018,12,7,11,15,899.0,67.0,0.35,13.35,506.5,404.22,304.95
2018,12,7,11,30,909.0,66.0,0.3,13.7,519.0,437.56,332.81
2018,12,7,11,45,912.5,65.5,0.25,14.1,523.0,466.71,356.73
2018,12,7,12,0,916.0,65.0,0.2,14.5,527.0,493.52,378.18
2018,12,7,12,15,915.0,64.5,0.2,14.7,523.0,515.66,396.37
2018,12,7,12,30,914.0,64.0,0.2,14.9,519.0,535.01,412.12
2018,12,7,12,45,910.5,63.0,0.25,15.05,507.5,549.66,424.72
2018,12,7,13,0,907.0,62.0,0.3,15.2,496.0,561.32,434.97
2018,12,7,13,15,898.5,61.0,0.3,15.15,477.0,567.21,440.64
2018,12,7,13,30,890.0,60.0,0.3,15.1,458.0,570.0,443.95
2018,12,7,13,45,877.0,59.0,0.35,15.05,432.5,567.23,443.62
2018,12,7,14,0,864.0,58.0,0.4,15.0,407.0,561.49,440.98
2018,12,7,14,15,845.0,56.0,0.4,14.8,375.5,548.35,432.39
2018,12,7,14,30,826.0,54.0,0.4,14.6,344.0,532.57,421.56
2018,12,7,14,45,797.5,52.0,0.45,14.4,307.5,512.76,407.65
2018,12,7,15,0,769.0,50.0,0.5,14.2,271.0,487.38,388.92
2018,12,7,15,15,727.0,47.0,0.5,14.2,231.0,451.93,360.92
2018,12,7,15,30,685.0,44.0,0.5,14.2,191.0,415.44,330.91
2018,12,7,15,45,616.5,39.5,0.65,13.0,150.0,363.67,289.71
2018,12,7,16,0,548.0,35.0,0.8,11.8,109.0,312.66,246.28
2018,12,7,16,15,420.0,27.5,0.9,11.4,72.0,234.26,173.2
2018,12,7,16,30,292.0,20.0,1.0,11.0,35.0,156.59,0.0
2018,12,7,16,45,146.0,10.0,1.1,10.6,17.5,64.8,0.0
2018,12,7,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,7,15,146.0,10.5,1.1,4.2,18.5,10.01,0.0
2018,12,8,7,30,292.0,21.0,1.1,5.0,37.0,17.5,0.0
2018,12,8,7,45,419.5,29.0,1.15,5.75,74.5,23.16,14.15
2018,12,8,8,0,547.0,37.0,1.2,6.5,112.0,31.39,22.56
2018,12,8,8,15,616.0,41.5,1.15,7.1,153.0,33.82,25.16
2018,12,8,8,30,685.0,46.0,1.1,7.7,194.0,36.37,27.67
2018,12,8,8,45,729.5,49.0,1.1,8.3,234.5,37.6,28.83
2018,12,8,9,0,774.0,52.0,1.1,8.9,275.0,38.92,30.0
2018,12,8,9,15,802.5,54.5,1.05,9.6,312.0,70.48,35.96
2018,12,8,9,30,831.0,57.0,1.0,10.3,349.0,115.09,59.78
2018,12,8,9,45,851.0,59.0,1.0,10.95,381.0,163.91,95.75
2018,12,8,10,0,871.0,61.0,1.0,11.6,413.0,208.88,132.83
2018,12,8,10,15,884.0,62.0,0.95,12.0,438.5,251.69,170.55
2018,12,8,10,30,897.0,63.0,0.9,12.4,464.0,293.91,208.34
2018,12,8,10,45,904.5,64.5,0.85,12.75,483.0,334.13,244.49
2018,12,8,11,0,912.0,66.0,0.8,13.1,502.0,372.94,278.81
2018,12,8,11,15,916.5,66.5,0.75,13.3,513.0,408.09,309.66
2018,12,8,11,30,921.0,67.0,0.7,13.5,524.0,441.24,338.11
2018,12,8,11,45,893.0,74.0,0.65,13.7,520.0,464.55,358.52
2018,12,8,12,0,865.0,81.0,0.6,13.9,516.0,483.97,375.23
2018,12,8,12,15,854.5,83.0,0.55,13.9,510.0,503.67,391.78
2018,12,8,12,30,844.0,85.0,0.5,13.9,504.0,520.39,405.59
2018,12,8,12,45,874.0,76.5,0.45,13.95,501.5,544.35,424.42
2018,12,8,13,0,904.0,68.0,0.4,14.0,499.0,564.47,440.08
2018,12,8,13,15,894.5,67.0,0.35,13.95,480.0,569.98,444.86
2018,12,8,13,30,885.0,66.0,0.3,13.9,461.0,572.4,447.34
2018,12,8,13,45,871.0,64.5,0.25,13.9,435.0,568.69,445.14
2018,12,8,14,0,857.0,63.0,0.2,13.9,409.0,562.01,440.67
2018,12,8,14,15,836.5,61.0,0.2,13.75,377.0,551.53,433.9
2018,12,8,14,30,816.0,59.0,0.2,13.6,345.0,535.31,422.68
2018,12,8,14,45,786.0,56.5,0.15,13.45,308.0,510.79,404.43
2018,12,8,15,0,756.0,54.0,0.1,13.3,271.0,484.23,384.11
2018,12,8,15,15,712.0,50.5,0.1,13.3,230.5,447.4,355.35
2018,12,8,15,30,668.0,47.0,0.1,13.3,190.0,409.57,324.63
2018,12,8,15,45,597.5,42.0,0.2,12.55,149.0,356.56,282.14
2018,12,8,16,0,527.0,37.0,0.3,11.8,108.0,309.82,242.05
2018,12,8,16,15,396.5,29.0,0.35,11.35,71.5,231.7,170.16
2018,12,8,16,30,266.0,21.0,0.4,10.9,35.0,146.58,0.0
2018,12,8,16,45,133.0,10.5,0.45,10.5,17.5,60.3,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,25.5,8.5,0.9,6.95,10.0,8.1,0.0
2018,12,9,7,30,51.0,17.0,0.8,7.3,20.0,14.28,0.0
2018,12,9,7,45,71.5,32.0,0.7,7.6,39.5,26.25,16.49
2018,12,9,8,0,92.0,47.0,0.6,7.9,59.0,39.58,29.69
2018,12,9,8,15,100.5,58.0,0.55,8.2,75.5,48.61,38.36
2018,12,9,8,30,109.0,69.0,0.5,8.5,92.0,57.43,46.64
2018,12,9,8,45,145.5,77.0,0.5,8.85,114.5,60.09,49.16
2018,12,9,9,0,182.0,85.0,0.5,9.2,137.0,65.72,54.23
2018,12,9,9,15,281.0,103.5,0.45,9.4,196.0,90.53,66.28
2018,12,9,9,30,380.0,122.0,0.4,9.6,255.0,125.09,86.63
2018,12,9,9,45,399.5,131.0,0.4,9.85,282.0,155.81,109.16
2018,12,9,10,0,419.0,140.0,0.4,10.1,309.0,187.87,134.87
2018,12,9,10,15,338.5,159.5,0.4,10.4,301.5,210.03,157.35
2018,12,9,10,30,258.0,179.0,0.4,10.7,294.0,222.55,171.49
2018,12,9,10,45,159.0,182.0,0.45,11.0,254.0,210.04,165.22
2018,12,9,11,0,60.0,185.0,0.5,11.3,214.0,188.05,150.16
2018,12,9,11,15,101.0,201.5,0.55,11.6,251.0,221.63,176.92
2018,12,9,11,30,142.0,218.0,0.6,11.9,288.0,259.37,206.74
2018,12,9,11,45,170.5,221.0,0.65,12.25,306.0,281.53,224.29
2018,12,9,12,0,199.0,224.0,0.7,12.6,324.0,304.88,242.91
2018,12,9,12,15,224.0,220.0,0.75,12.75,331.5,320.82,255.98
2018,12,9,12,30,249.0,216.0,0.8,12.9,339.0,341.34,272.68
2018,12,9,12,45,239.5,211.5,0.85,13.05,327.5,339.88,272.11
2018,12,9,13,0,230.0,207.0,0.9,13.2,316.0,331.67,266.4
2018,12,9,13,15,233.0,191.0,0.9,13.1,298.0,328.37,264.71
2018,12,9,13,30,236.0,175.0,0.9,13.0,280.0,318.29,257.65
2018,12,9,13,45,321.0,157.5,0.9,12.9,292.0,351.38,285.37
2018,12,9,14,0,406.0,140.0,0.9,12.8,304.0,391.71,318.12
2018,12,9,14,15,416.5,127.5,0.85,12.5,284.0,386.2,314.34
2018,12,9,14,30,427.0,115.0,0.8,12.2,264.0,378.86,309.29
2018,12,9,14,45,291.0,115.0,0.75,11.95,211.5,294.61,241.78
2018,12,9,15,0,155.0,115.0,0.7,11.7,159.0,213.9,175.7
2018,12,9,15,15,119.5,98.5,0.7,11.7,129.5,176.77,144.93
2018,12,9,15,30,84.0,82.0,0.7,11.7,100.0,140.12,113.76
2018,12,9,15,45,67.0,65.5,0.75,10.85,78.0,113.23,90.67
2018,12,9,16,0,50.0,49.0,0.8,10.0,56.0,86.44,67.07
2018,12,9,16,15,42.0,33.0,0.85,9.8,37.5,64.32,45.39
2018,12,9,16,30,34.0,17.0,0.9,9.6,19.0,35.7,0.0
2018,12,9,16,45,17.0,8.5,0.9,9.35,9.5,14.53,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
