Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,10,15,245.0,168.5,0.8,11.8,268.0,190.18,144.14
2018,12,20,10,30,236.0,182.0,0.8,12.0,283.0,212.84,163.77
2018,12,20,10,45,281.0,184.0,0.8,12.25,310.0,239.93,185.26
2018,12,20,11,0,326.0,186.0,0.8,12.5,337.0,269.79,209.27
2018,12,20,11,15,280.0,197.5,0.85,12.55,329.5,278.62,218.62
2018,12,20,11,30,234.0,209.0,0.9,12.6,322.0,282.82,223.82
2018,12,20,11,45,187.5,214.0,0.9,12.65,305.0,278.03,221.29
2018,12,20,12,0,141.0,219.0,0.9,12.7,288.0,270.14,215.88
2018,12,20,12,15,142.0,218.5,0.85,12.7,288.0,276.51,221.39
2018,12,20,12,30,143.0,218.0,0.8,12.7,288.0,282.5,226.46
2018,12,20,12,45,191.0,209.5,0.75,12.65,301.0,304.05,244.1
2018,12,20,13,0,239.0,201.0,0.7,12.6,314.0,331.69,266.39
2018,12,20,13,15,262.5,191.5,0.65,12.55,311.5,340.88,274.07
2018,12,20,13,30,286.0,182.0,0.6,12.5,309.0,349.47,281.41
2018,12,20,13,45,246.5,173.5,0.6,12.4,278.5,323.57,261.54
2018,12,20,14,0,207.0,165.0,0.6,12.3,248.0,289.11,234.87
2018,12,20,14,15,171.0,155.0,0.55,12.05,220.0,260.96,212.78
2018,12,20,14,30,135.0,145.0,0.5,11.8,192.0,232.38,189.93
2018,12,20,14,45,78.5,121.0,0.5,11.6,147.5,168.46,137.64
2018,12,20,15,0,22.0,97.0,0.5,11.4,103.0,112.09,90.43
2018,12,20,15,15,11.0,77.5,0.5,11.4,80.5,81.1,64.22
2018,12,20,15,30,0.0,58.0,0.5,11.4,58.0,55.42,42.11
2018,12,20,15,45,0.0,46.0,0.55,11.0,46.0,43.63,31.83
2018,12,20,16,0,0.0,34.0,0.6,10.6,34.0,31.66,21.26
2018,12,20,16,15,12.0,24.0,0.55,10.55,24.5,29.12,18.1
2018,12,20,16,30,24.0,14.0,0.5,10.5,15.0,26.73,5.66
2018,12,20,16,45,24.0,8.5,0.4,10.45,8.5,17.25,0.0
2018,12,20,17,0,24.0,3.0,0.3,10.4,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.25,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,10.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,10.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,10.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,10.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,7,15,79.0,6.5,0.8,9.35,9.0,0.0,0.0
2018,12,21,7,30,158.0,13.0,0.7,9.6,18.0,12.39,0.0
2018,12,21,7,45,307.5,22.5,0.65,9.85,50.5,18.11,6.66
2018,12,21,8,0,457.0,32.0,0.6,10.1,83.0,25.21,16.29
2018,12,21,8,15,550.0,36.5,0.65,10.4,123.5,30.09,21.25
2018,12,21,8,30,643.0,41.0,0.7,10.7,164.0,32.74,23.93
2018,12,21,8,45,691.5,44.5,0.75,11.0,204.0,34.49,25.65
2018,12,21,9,0,740.0,48.0,0.8,11.3,244.0,36.31,27.33
2018,12,21,9,15,771.0,50.5,0.85,11.55,281.0,44.15,34.39
2018,12,21,9,30,802.0,53.0,0.9,11.8,318.0,86.79,42.49
2018,12,21,9,45,777.5,63.0,0.9,12.05,340.5,132.04,73.4
2018,12,21,10,0,753.0,73.0,0.9,12.3,363.0,174.28,108.14
2018,12,21,10,15,553.5,111.0,0.85,12.6,332.0,200.75,139.8
2018,12,21,10,30,354.0,149.0,0.8,12.9,301.0,211.36,157.81
2018,12,21,10,45,199.5,160.0,0.8,13.2,246.5,196.64,152.15
2018,12,21,11,0,45.0,171.0,0.8,13.5,192.0,169.13,134.33
2018,12,21,11,15,112.0,176.5,0.85,13.8,230.5,200.83,159.02
2018,12,21,11,30,179.0,182.0,0.9,14.1,269.0,237.32,187.7
2018,12,21,11,45,144.0,183.0,0.95,14.35,253.5,231.47,183.78
2018,12,21,12,0,109.0,184.0,1.0,14.6,238.0,223.17,177.74
2018,12,21,12,15,298.0,166.0,1.0,14.7,312.0,301.84,240.55
2018,12,21,12,30,487.0,148.0,1.0,14.8,386.0,390.13,309.74
2018,12,21,12,45,428.0,154.5,0.95,14.85,360.5,379.02,301.36
2018,12,21,13,0,369.0,161.0,0.9,14.9,335.0,364.65,290.82
2018,12,21,13,15,404.0,150.0,0.95,14.85,334.5,380.07,304.23
2018,12,21,13,30,439.0,139.0,1.0,14.8,334.0,394.57,316.7
2018,12,21,13,45,401.0,141.5,1.1,14.7,312.0,381.86,307.71
2018,12,21,14,0,363.0,144.0,1.2,14.6,290.0,367.5,297.33
2018,12,21,14,15,355.0,133.5,1.2,14.35,267.5,354.52,288.06
2018,12,21,14,30,347.0,123.0,1.2,14.1,245.0,340.1,277.4
2018,12,21,14,45,404.5,104.5,1.2,13.85,233.0,350.94,287.05
2018,12,21,15,0,462.0,86.0,1.2,13.6,221.0,358.7,293.66
2018,12,21,15,15,390.0,80.5,1.2,13.6,183.0,311.25,254.74
2018,12,21,15,30,318.0,75.0,1.2,13.6,145.0,264.83,216.05
2018,12,21,15,45,258.0,62.0,1.0,12.05,111.5,216.7,175.96
2018,12,21,16,0,198.0,49.0,0.8,10.5,78.0,170.26,136.13
2018,12,21,16,15,172.0,34.5,0.9,10.05,53.5,138.99,105.89
2018,12,21,16,30,146.0,20.0,1.0,9.6,29.0,98.97,39.49
2018,12,21,16,45,82.5,11.5,1.05,9.1,15.5,42.47,0.0
2018,12,21,17,0,19.0,3.0,1.1,8.6,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.15,8.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,7,15,87.0,7.0,1.0,6.55,9.5,0.0,0.0
2018,12,22,7,30,174.0,14.0,0.9,6.9,19.0,13.34,0.0
2018,12,22,7,45,272.0,23.5,0.85,7.25,46.5,19.13,7.09
2018,12,22,8,0,370.0,33.0,0.8,7.6,74.0,26.13,17.24
2018,12,22,8,15,418.0,43.5,0.8,8.15,108.5,33.74,24.72
2018,12,22,8,30,466.0,54.0,0.8,8.7,143.0,41.09,31.67
2018,12,22,8,45,554.5,57.5,0.85,9.2,187.0,42.14,32.78
2018,12,22,9,0,643.0,61.0,0.9,9.7,231.0,43.39,33.94
2018,12,22,9,15,725.5,58.0,0.9,10.2,276.0,48.81,38.79
2018,12,22,9,30,808.0,55.0,0.9,10.7,321.0,87.53,43.55
2018,12,22,9,45,806.0,61.5,0.9,11.15,349.0,132.47,72.93
2018,12,22,10,0,804.0,68.0,0.9,11.6,377.0,176.28,107.8
2018,12,22,10,15,826.5,67.5,0.85,11.9,404.0,217.23,142.41
2018,12,22,10,30,849.0,67.0,0.8,12.2,431.0,258.63,178.76
2018,12,22,10,45,826.0,75.0,0.7,12.45,442.5,295.54,213.07
2018,12,22,11,0,803.0,83.0,0.6,12.7,454.0,329.14,243.95
2018,12,22,11,15,847.5,76.5,0.55,12.75,477.5,369.14,277.98
2018,12,22,11,30,892.0,70.0,0.5,12.8,501.0,411.32,313.1
2018,12,22,11,45,800.5,90.5,0.45,12.9,480.5,421.57,324.55
2018,12,22,12,0,709.0,111.0,0.4,13.0,460.0,425.02,329.97
2018,12,22,12,15,634.5,129.0,0.45,13.1,440.5,428.66,335.28
2018,12,22,12,30,560.0,147.0,0.5,13.2,421.0,424.32,333.91
2018,12,22,12,45,538.0,149.0,0.55,13.35,408.0,428.94,338.99
2018,12,22,13,0,516.0,151.0,0.6,13.5,395.0,431.15,341.91
2018,12,22,13,15,464.5,156.5,0.6,13.55,370.0,418.89,333.29
2018,12,22,13,30,413.0,162.0,0.6,13.6,345.0,404.03,322.52
2018,12,22,13,45,393.0,154.0,0.6,13.65,321.0,390.42,312.89
2018,12,22,14,0,373.0,146.0,0.6,13.7,297.0,375.08,301.71
2018,12,22,14,15,326.0,139.5,0.55,13.55,264.5,336.81,272.31
2018,12,22,14,30,279.0,133.0,0.5,13.4,232.0,305.45,247.91
2018,12,22,14,45,227.5,117.0,0.5,13.2,192.5,260.08,212.1
2018,12,22,15,0,176.0,101.0,0.5,13.0,153.0,214.39,175.27
2018,12,22,15,15,200.0,91.5,0.5,13.0,142.5,216.42,177.03
2018,12,22,15,30,224.0,82.0,0.5,13.0,132.0,217.32,176.98
2018,12,22,15,45,193.0,67.0,0.7,11.7,104.0,182.79,148.27
2018,12,22,16,0,162.0,52.0,0.9,10.4,76.0,148.74,118.91
2018,12,22,16,15,126.0,37.5,1.0,10.0,52.5,114.11,86.64
2018,12,22,16,30,90.0,23.0,1.1,9.6,29.0,73.97,31.01
2018,12,22,16,45,56.0,13.0,1.15,9.2,15.5,33.83,0.0
2018,12,22,17,0,22.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.15,8.65,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.5,1.1,5.6,1.5,0.0,0.0
2018,12,23,7,30,0.0,3.0,1.0,6.1,3.0,2.86,0.0
2018,12,23,7,45,0.0,6.0,0.9,6.55,6.0,5.55,0.0
2018,12,23,8,0,0.0,9.0,0.8,7.0,9.0,8.33,1.66
2018,12,23,8,15,0.0,12.0,0.75,7.45,12.0,11.11,4.4
2018,12,23,8,30,0.0,15.0,0.7,7.9,15.0,13.89,7.06
2018,12,23,8,45,29.5,34.5,0.7,8.4,42.5,30.63,22.44
2018,12,23,9,0,59.0,54.0,0.7,8.9,70.0,46.56,36.96
2018,12,23,9,15,254.5,78.5,0.7,9.4,160.5,57.26,46.58
2018,12,23,9,30,450.0,103.0,0.7,9.9,251.0,102.03,68.01
2018,12,23,9,45,515.0,103.5,0.7,10.45,288.5,133.23,86.27
2018,12,23,10,0,580.0,104.0,0.7,11.0,326.0,169.92,112.54
2018,12,23,10,15,635.0,99.0,0.75,11.45,358.0,204.07,139.56
2018,12,23,10,30,690.0,94.0,0.8,11.9,390.0,241.83,171.0
2018,12,23,10,45,663.5,105.5,0.8,12.3,400.5,275.22,201.99
2018,12,23,11,0,637.0,117.0,0.8,12.7,411.0,305.48,229.85
2018,12,23,11,15,749.0,93.0,0.85,12.95,448.0,349.7,265.72
2018,12,23,11,30,861.0,69.0,0.9,13.2,485.0,397.71,304.78
2018,12,23,11,45,831.5,77.0,1.0,13.45,482.5,420.36,325.89
2018,12,23,12,0,802.0,85.0,1.1,13.7,480.0,440.68,344.64
2018,12,23,12,15,773.5,92.5,1.05,13.85,472.0,457.29,359.34
2018,12,23,12,30,745.0,100.0,1.0,14.0,464.0,470.16,370.63
2018,12,23,12,45,639.5,121.5,1.0,14.15,430.0,455.62,360.84
2018,12,23,13,0,534.0,143.0,1.0,14.3,396.0,432.18,343.87
2018,12,23,13,15,636.5,115.0,1.0,14.25,406.0,471.67,375.97
2018,12,23,13,30,739.0,87.0,1.0,14.2,416.0,505.71,403.35
2018,12,23,13,45,750.0,80.5,1.0,14.2,399.0,511.61,408.68
2018,12,23,14,0,761.0,74.0,1.0,14.2,382.0,514.91,412.15
2018,12,23,14,15,693.0,76.5,0.95,13.95,341.5,483.31,388.61
2018,12,23,14,30,625.0,79.0,0.9,13.7,301.0,448.53,362.43
2018,12,23,14,45,536.0,83.5,0.9,13.45,260.0,402.94,327.4
2018,12,23,15,0,447.0,88.0,0.9,13.2,219.0,353.33,288.4
2018,12,23,15,15,442.0,76.5,0.9,13.2,191.0,333.82,272.65
2018,12,23,15,30,437.0,65.0,0.9,13.2,163.0,315.85,257.02
2018,12,23,15,45,388.0,54.5,0.85,11.75,128.5,273.11,221.62
2018,12,23,16,0,339.0,44.0,0.8,10.3,94.0,231.12,185.44
2018,12,23,16,15,325.5,33.0,0.9,9.9,68.0,205.76,158.62
2018,12,23,16,30,312.0,22.0,1.0,9.5,42.0,172.46,84.11
2018,12,23,16,45,170.5,12.5,1.1,9.05,22.0,77.37,0.0
2018,12,23,17,0,29.0,3.0,1.2,8.6,2.0,0.0,0.0
2018,12,23,17,15,14.5,1.5,1.25,8.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.1,8.8,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.0,8.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.15,8.75,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,7,15,57.5,6.0,1.05,7.5,7.5,0.0,0.0
2018,12,24,7,30,115.0,12.0,1.0,8.0,15.0,11.44,0.0
2018,12,24,7,45,265.5,22.5,0.9,8.55,46.5,18.27,5.7
2018,12,24,8,0,416.0,33.0,0.8,9.1,78.0,26.31,17.19
2018,12,24,8,15,254.0,34.0,0.8,9.55,65.0,25.12,16.85
2018,12,24,8,30,92.0,35.0,0.8,10.0,52.0,28.69,20.33
2018,12,24,8,45,46.0,41.5,0.8,10.4,50.0,36.42,27.45
2018,12,24,9,0,0.0,48.0,0.8,10.8,48.0,44.6,34.89
2018,12,24,9,15,1.0,55.0,0.8,11.2,55.5,51.14,40.73
2018,12,24,9,30,2.0,62.0,0.8,11.6,63.0,57.77,44.25
2018,12,24,9,45,2.5,89.0,0.85,11.95,90.0,81.76,64.5
2018,12,24,10,0,3.0,116.0,0.9,12.3,117.0,105.45,84.2
2018,12,24,10,15,9.0,133.0,0.95,12.5,136.5,121.97,97.5
2018,12,24,10,30,15.0,150.0,1.0,12.7,156.0,139.17,111.34
2018,12,24,10,45,18.5,161.0,1.05,12.9,169.0,151.2,120.97
2018,12,24,11,0,22.0,172.0,1.1,13.1,182.0,163.57,130.9
2018,12,24,11,15,33.5,179.0,1.15,13.2,195.0,175.06,140.03
2018,12,24,11,30,45.0,186.0,1.2,13.3,208.0,188.41,150.77
2018,12,24,11,45,50.0,176.5,1.3,13.4,201.0,184.76,147.91
2018,12,24,12,0,55.0,167.0,1.4,13.5,194.0,180.87,144.96
2018,12,24,12,15,28.0,130.5,1.45,13.45,144.0,136.31,108.73
2018,12,24,12,30,1.0,94.0,1.5,13.4,94.0,88.09,68.82
2018,12,24,12,45,0.5,98.5,1.55,13.3,98.5,92.16,72.36
2018,12,24,13,0,0.0,103.0,1.6,13.2,103.0,96.27,75.87
2018,12,24,13,15,0.0,93.5,1.6,12.9,93.5,87.31,68.52
2018,12,24,13,30,0.0,84.0,1.6,12.6,84.0,78.3,61.1
2018,12,24,13,45,3.5,96.5,1.6,12.35,98.0,92.43,73.25
2018,12,24,14,0,7.0,109.0,1.6,12.1,112.0,107.07,85.81
2018,12,24,14,15,3.5,81.5,1.6,11.95,83.0,78.21,61.51
2018,12,24,14,30,0.0,54.0,1.6,11.8,54.0,50.19,37.68
2018,12,24,14,45,1.0,38.0,1.55,11.65,38.5,35.82,25.42
2018,12,24,15,0,2.0,22.0,1.5,11.5,23.0,21.47,13.05
2018,12,24,15,15,1.0,17.5,1.5,11.5,18.0,16.74,8.92
2018,12,24,15,30,0.0,13.0,1.5,11.5,13.0,12.04,4.79
2018,12,24,15,45,0.0,10.5,1.45,11.3,10.5,9.72,2.73
2018,12,24,16,0,0.0,8.0,1.4,11.1,8.0,7.4,0.65
2018,12,24,16,15,0.0,6.0,1.45,11.1,6.0,5.55,0.0
2018,12,24,16,30,0.0,4.0,1.5,11.1,4.0,3.7,0.0
2018,12,24,16,45,0.0,2.0,1.55,11.05,2.0,1.91,0.0
2018,12,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,25,7,15,73.0,7.0,1.6,5.45,8.5,0.0,0.0
2018,12,25,7,30,146.0,14.0,1.6,5.8,17.0,13.34,0.0
2018,12,25,7,45,300.0,23.0,1.6,6.15,49.0,18.84,5.75
2018,12,25,8,0,454.0,32.0,1.6,6.5,81.0,25.45,16.58
2018,12,25,8,15,540.0,37.0,1.65,7.0,120.5,30.79,22.11
2018,12,25,8,30,626.0,42.0,1.7,7.5,160.0,33.85,25.2
2018,12,25,8,45,681.0,46.0,1.75,8.0,201.0,35.98,27.29
2018,12,25,9,0,736.0,50.0,1.8,8.5,242.0,38.17,29.32
2018,12,25,9,15,765.5,53.5,1.85,9.0,279.5,41.91,32.69
2018,12,25,9,30,795.0,57.0,1.9,9.5,317.0,85.04,43.32
2018,12,25,9,45,812.5,60.5,1.95,9.95,349.0,128.89,70.5
2018,12,25,10,0,830.0,64.0,2.0,10.4,381.0,173.29,104.99
2018,12,25,10,15,847.5,65.5,2.1,10.7,409.0,216.25,141.92
2018,12,25,10,30,865.0,67.0,2.2,11.0,437.0,259.26,180.57
2018,12,25,10,45,877.5,67.5,2.25,11.3,458.0,302.61,220.13
2018,12,25,11,0,890.0,68.0,2.3,11.6,479.0,341.85,256.16
2018,12,25,11,15,897.0,68.5,2.35,11.75,492.5,378.08,289.57
2018,12,25,11,30,904.0,69.0,2.4,11.9,506.0,412.61,321.01
2018,12,25,11,45,909.0,69.5,2.45,12.0,513.0,444.46,349.78
2018,12,25,12,0,914.0,70.0,2.5,12.1,520.0,474.17,376.26
2018,12,25,12,15,914.0,69.5,2.5,12.1,518.5,498.28,397.89
2018,12,25,12,30,914.0,69.0,2.5,12.1,517.0,519.71,416.98
2018,12,25,12,45,910.5,68.5,2.5,12.15,507.5,536.61,432.12
2018,12,25,13,0,907.0,68.0,2.5,12.2,498.0,550.57,444.67
2018,12,25,13,15,901.5,67.0,2.5,12.15,482.0,559.96,453.61
2018,12,25,13,30,896.0,66.0,2.5,12.1,466.0,566.31,460.01
2018,12,25,13,45,885.5,64.0,2.5,12.1,442.5,565.78,460.83
2018,12,25,14,0,875.0,62.0,2.5,12.1,419.0,562.21,459.12
2018,12,25,14,15,856.5,61.0,2.5,11.95,389.0,552.43,452.57
2018,12,25,14,30,838.0,60.0,2.5,11.8,359.0,543.18,446.04
2018,12,25,14,45,811.0,57.0,2.45,11.65,323.0,521.23,429.09
2018,12,25,15,0,784.0,54.0,2.4,11.5,287.0,496.98,409.78
2018,12,25,15,15,744.0,51.0,2.4,11.5,247.5,463.92,382.57
2018,12,25,15,30,704.0,48.0,2.4,11.5,208.0,429.49,353.18
2018,12,25,15,45,641.0,43.0,2.2,10.7,166.5,380.57,311.39
2018,12,25,16,0,578.0,38.0,2.0,9.9,125.0,331.96,268.08
2018,12,25,16,15,470.5,31.5,1.9,9.45,87.0,262.88,204.96
2018,12,25,16,30,363.0,25.0,1.8,9.0,49.0,198.18,109.86
2018,12,25,16,45,196.5,14.5,1.75,8.6,26.0,89.74,0.0
2018,12,25,17,0,30.0,4.0,1.7,8.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,1.65,7.85,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,7,15,31.5,5.5,1.35,4.25,6.0,0.0,0.0
2018,12,26,7,30,63.0,11.0,1.3,5.0,12.0,10.48,0.0
2018,12,26,7,45,163.5,23.5,1.25,5.8,38.0,18.56,5.21
2018,12,26,8,0,264.0,36.0,1.2,6.6,64.0,28.05,18.81
2018,12,26,8,15,329.5,46.0,1.25,7.2,97.0,35.22,26.06
2018,12,26,8,30,395.0,56.0,1.3,7.8,130.0,43.08,33.53
2018,12,26,8,45,439.0,65.0,1.35,8.4,165.0,48.77,38.86
2018,12,26,9,0,483.0,74.0,1.4,9.0,200.0,54.34,43.94
2018,12,26,9,15,489.5,77.5,1.55,9.35,221.5,55.65,45.09
2018,12,26,9,30,496.0,81.0,1.7,9.7,243.0,84.81,52.63
2018,12,26,9,45,256.0,108.0,1.8,10.05,192.0,113.16,80.91
2018,12,26,10,0,16.0,135.0,1.9,10.4,141.0,122.94,99.09
2018,12,26,10,15,148.0,150.0,1.95,10.55,213.0,157.34,122.21
2018,12,26,10,30,280.0,165.0,2.0,10.7,285.0,206.72,158.79
2018,12,26,10,45,475.0,138.0,2.05,10.9,352.5,249.72,189.45
2018,12,26,11,0,670.0,111.0,2.1,11.1,420.0,308.21,234.7
2018,12,26,11,15,707.0,106.5,2.1,11.15,441.0,343.75,265.95
2018,12,26,11,30,744.0,102.0,2.1,11.2,462.0,380.01,297.66
2018,12,26,11,45,829.5,85.0,2.1,11.25,490.5,425.66,336.0
2018,12,26,12,0,915.0,68.0,2.1,11.3,519.0,472.2,374.82
2018,12,26,12,15,913.0,68.5,2.1,11.35,517.5,496.48,396.36
2018,12,26,12,30,911.0,69.0,2.1,11.4,516.0,518.02,415.41
2018,12,26,12,45,905.0,69.5,2.05,11.4,506.5,534.74,430.23
2018,12,26,13,0,899.0,70.0,2.0,11.4,497.0,548.49,442.4
2018,12,26,13,15,891.0,69.0,2.0,11.3,480.5,556.57,450.37
2018,12,26,13,30,883.0,68.0,2.0,11.2,464.0,561.59,455.8
2018,12,26,13,45,869.0,67.0,2.0,11.15,440.0,560.29,456.08
2018,12,26,14,0,855.0,66.0,2.0,11.1,416.0,558.84,456.0
2018,12,26,14,15,835.5,64.5,1.95,10.9,386.0,548.3,448.73
2018,12,26,14,30,816.0,63.0,1.9,10.7,356.0,534.98,439.05
2018,12,26,14,45,787.5,61.0,1.85,10.5,320.5,513.59,422.64
2018,12,26,15,0,759.0,59.0,1.8,10.3,285.0,489.96,403.93
2018,12,26,15,15,684.0,58.5,1.8,10.3,241.0,441.55,364.63
2018,12,26,15,30,609.0,58.0,1.8,10.3,197.0,396.8,327.13
2018,12,26,15,45,498.5,52.0,1.6,9.2,151.0,325.71,267.94
2018,12,26,16,0,388.0,46.0,1.4,8.1,105.0,257.31,209.42
2018,12,26,16,15,340.0,36.5,1.4,7.65,76.0,216.8,170.54
2018,12,26,16,30,292.0,27.0,1.4,7.2,47.0,171.27,99.99
2018,12,26,16,45,158.0,15.5,1.45,6.8,25.0,76.03,0.0
2018,12,26,17,0,24.0,4.0,1.5,6.4,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,1.5,6.25,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,7,15,96.5,7.0,1.75,4.15,9.0,0.0,0.0
2018,12,27,7,30,193.0,14.0,1.8,4.6,18.0,13.34,0.0
2018,12,27,7,45,361.0,21.0,1.9,5.05,51.0,18.59,4.86
2018,12,27,8,0,529.0,28.0,2.0,5.5,84.0,23.87,15.21
2018,12,27,8,15,608.5,33.0,2.1,6.1,125.0,27.06,18.8
2018,12,27,8,30,688.0,38.0,2.2,6.7,166.0,30.3,22.03
2018,12,27,8,45,736.5,41.0,2.3,7.25,207.0,31.71,23.45
2018,12,27,9,0,785.0,44.0,2.4,7.8,248.0,37.12,28.44
2018,12,27,9,15,814.0,46.5,2.5,8.25,286.0,39.0,30.12
2018,12,27,9,30,843.0,49.0,2.6,8.7,324.0,83.42,41.35
2018,12,27,9,45,861.5,52.0,2.7,9.15,357.5,128.89,68.95
2018,12,27,10,0,880.0,55.0,2.8,9.6,391.0,174.87,104.54
2018,12,27,10,15,896.5,56.5,2.9,9.85,419.5,219.46,143.12
2018,12,27,10,30,913.0,58.0,3.0,10.1,448.0,263.87,183.44
2018,12,27,10,45,924.0,58.5,3.05,10.4,469.5,305.48,222.19
2018,12,27,11,0,935.0,59.0,3.1,10.7,491.0,345.99,259.89
2018,12,27,11,15,941.5,59.0,3.15,10.8,504.5,383.16,294.7
2018,12,27,11,30,948.0,59.0,3.2,10.9,518.0,418.5,327.4
2018,12,27,11,45,952.0,59.0,3.2,11.0,524.5,450.8,356.96
2018,12,27,12,0,956.0,59.0,3.2,11.1,531.0,480.78,384.01
2018,12,27,12,15,955.0,59.0,3.2,11.1,529.5,505.99,406.9
2018,12,27,12,30,954.0,59.0,3.2,11.1,528.0,528.38,427.07
2018,12,27,12,45,951.0,59.5,3.2,11.15,519.5,547.4,444.1
2018,12,27,13,0,948.0,60.0,3.2,11.2,511.0,563.41,458.43
2018,12,27,13,15,942.0,59.0,3.2,11.1,494.5,573.12,467.87
2018,12,27,13,30,936.0,58.0,3.2,11.0,478.0,579.66,474.63
2018,12,27,13,45,925.0,57.0,3.2,10.95,454.5,580.28,476.49
2018,12,27,14,0,914.0,56.0,3.2,10.9,431.0,577.77,475.69
2018,12,27,14,15,897.0,54.5,3.15,10.75,400.5,568.29,469.22
2018,12,27,14,30,880.0,53.0,3.1,10.6,370.0,555.93,460.19
2018,12,27,14,45,855.0,51.0,3.1,10.4,334.0,535.9,444.88
2018,12,27,15,0,830.0,49.0,3.1,10.2,298.0,513.55,427.11
2018,12,27,15,15,793.0,46.5,3.1,10.2,258.0,485.77,403.79
2018,12,27,15,30,756.0,44.0,3.1,10.2,218.0,452.9,375.34
2018,12,27,15,45,697.5,40.0,2.9,9.5,176.0,406.51,335.18
2018,12,27,16,0,639.0,36.0,2.7,8.8,134.0,360.17,293.21
2018,12,27,16,15,535.5,30.0,2.65,8.4,94.5,292.19,230.52
2018,12,27,16,30,432.0,24.0,2.6,8.0,55.0,222.45,136.1
2018,12,27,16,45,236.0,14.0,2.55,7.6,29.0,105.19,0.0
2018,12,27,17,0,40.0,4.0,2.5,7.2,3.0,0.0,0.0
2018,12,27,17,15,20.0,2.0,2.45,6.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,12,28,7,15,102.0,7.0,1.9,2.3,9.0,0.0,0.0
2018,12,28,7,30,204.0,14.0,1.9,2.7,18.0,13.34,0.0
2018,12,28,7,45,319.5,21.5,1.85,3.1,46.5,17.52,3.99
2018,12,28,8,0,435.0,29.0,1.8,3.5,75.0,24.85,16.18
2018,12,28,8,15,434.0,41.0,1.8,4.05,104.0,31.78,23.25
2018,12,28,8,30,433.0,53.0,1.8,4.6,133.0,40.46,31.55
2018,12,28,8,45,554.0,54.5,1.8,5.2,182.0,39.83,31.14
2018,12,28,9,0,675.0,56.0,1.8,5.8,231.0,43.45,34.5
2018,12,28,9,15,677.5,63.0,1.85,6.35,261.0,43.63,34.62
2018,12,28,9,30,680.0,70.0,1.9,6.9,291.0,83.64,47.1
2018,12,28,9,45,757.0,66.0,1.9,7.5,335.5,125.58,71.06
2018,12,28,10,0,834.0,62.0,1.9,8.1,380.0,169.48,102.45
2018,12,28,10,15,885.5,56.5,1.85,8.45,416.0,216.64,141.51
2018,12,28,10,30,937.0,51.0,1.8,8.8,452.0,262.37,181.36
2018,12,28,10,45,946.5,52.0,1.75,9.15,473.5,304.92,220.77
2018,12,28,11,0,956.0,53.0,1.7,9.5,495.0,346.24,258.86
2018,12,28,11,15,947.0,56.5,1.7,9.7,504.5,382.17,292.58
2018,12,28,11,30,938.0,60.0,1.7,9.9,514.0,415.28,323.2
2018,12,28,11,45,955.0,57.0,1.7,10.1,524.5,449.72,353.76
2018,12,28,12,0,972.0,54.0,1.7,10.3,535.0,482.48,382.33
2018,12,28,12,15,967.0,56.5,1.7,10.35,533.5,508.85,405.62
2018,12,28,12,30,962.0,59.0,1.7,10.4,532.0,532.25,426.08
2018,12,28,12,45,953.5,60.5,1.7,10.5,522.5,549.81,441.55
2018,12,28,13,0,945.0,62.0,1.7,10.6,513.0,564.18,454.24
2018,12,28,13,15,938.0,61.5,1.65,10.6,496.5,574.01,463.11
2018,12,28,13,30,931.0,61.0,1.6,10.6,480.0,580.66,469.32
2018,12,28,13,45,920.0,59.5,1.55,10.55,456.0,580.84,470.5
2018,12,28,14,0,909.0,58.0,1.5,10.5,432.0,577.87,469.1
2018,12,28,14,15,892.5,56.5,1.5,10.3,402.0,568.8,463.37
2018,12,28,14,30,876.0,55.0,1.5,10.1,372.0,556.85,455.14
2018,12,28,14,45,852.0,52.5,1.45,9.9,336.0,536.89,440.03
2018,12,28,15,0,828.0,50.0,1.4,9.7,300.0,514.57,422.55
2018,12,28,15,15,791.0,47.5,1.4,9.7,260.0,486.83,399.89
2018,12,28,15,30,754.0,45.0,1.4,9.7,220.0,454.0,372.22
2018,12,28,15,45,694.5,41.0,1.3,8.05,178.0,407.12,333.7
2018,12,28,16,0,635.0,37.0,1.2,6.4,136.0,360.29,293.08
2018,12,28,16,15,532.5,31.0,1.2,5.85,96.0,292.62,231.72
2018,12,28,16,30,430.0,25.0,1.2,5.3,56.0,223.52,142.51
2018,12,28,16,45,246.5,15.5,1.2,4.7,30.5,111.1,0.0
2018,12,28,17,0,63.0,6.0,1.2,4.1,5.0,0.0,0.0
2018,12,28,17,15,31.5,3.0,1.25,4.05,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,29,7,15,43.0,5.0,1.1,3.3,6.0,0.0,0.0
2018,12,29,7,30,86.0,10.0,1.0,3.8,12.0,9.53,0.0
2018,12,29,7,45,170.5,21.5,0.9,4.25,36.0,16.96,3.34
2018,12,29,8,0,255.0,33.0,0.8,4.7,60.0,26.4,17.46
2018,12,29,8,15,298.5,43.5,0.8,5.35,88.5,33.24,24.48
2018,12,29,8,30,342.0,54.0,0.8,6.0,117.0,40.59,31.52
2018,12,29,8,45,462.5,58.0,0.8,6.65,165.0,42.69,33.61
2018,12,29,9,0,583.0,62.0,0.8,7.3,213.0,44.33,35.14
2018,12,29,9,15,640.5,64.5,0.85,7.95,253.5,44.74,35.44
2018,12,29,9,30,698.0,67.0,0.9,8.6,294.0,81.39,44.56
2018,12,29,9,45,783.0,60.0,0.95,9.2,339.0,122.13,66.55
2018,12,29,10,0,868.0,53.0,1.0,9.8,384.0,169.91,100.36
2018,12,29,10,15,881.5,54.5,1.05,10.3,411.5,213.47,137.53
2018,12,29,10,30,895.0,56.0,1.1,10.8,439.0,256.63,176.1
2018,12,29,10,45,903.5,57.5,1.15,11.25,460.0,297.85,213.74
2018,12,29,11,0,912.0,59.0,1.2,11.7,481.0,337.86,250.15
2018,12,29,11,15,917.0,60.0,1.2,11.95,494.5,374.8,283.67
2018,12,29,11,30,922.0,61.0,1.2,12.2,508.0,409.9,314.98
2018,12,29,11,45,922.5,62.0,1.2,12.4,514.0,441.17,342.67
2018,12,29,12,0,923.0,63.0,1.2,12.6,520.0,470.03,367.79
2018,12,29,12,15,919.5,63.5,1.2,12.7,518.0,494.02,388.74
2018,12,29,12,30,916.0,64.0,1.2,12.8,516.0,515.18,407.04
2018,12,29,12,45,910.0,64.5,1.2,12.85,507.0,532.21,421.88
2018,12,29,13,0,904.0,65.0,1.2,12.9,498.0,546.25,434.15
2018,12,29,13,15,896.0,64.5,1.2,12.85,481.5,555.13,442.46
2018,12,29,13,30,888.0,64.0,1.2,12.8,465.0,560.95,448.28
2018,12,29,13,45,875.5,63.0,1.2,12.75,442.0,560.71,449.37
2018,12,29,14,0,863.0,62.0,1.2,12.7,419.0,557.47,448.03
2018,12,29,14,15,844.5,60.5,1.15,12.45,389.0,547.42,441.32
2018,12,29,14,30,826.0,59.0,1.1,12.2,359.0,537.92,434.69
2018,12,29,14,45,799.0,57.0,1.05,11.95,324.0,517.47,419.39
2018,12,29,15,0,772.0,55.0,1.0,11.7,289.0,494.75,401.86
2018,12,29,15,15,733.5,51.5,1.0,11.7,250.0,462.19,375.95
2018,12,29,15,30,695.0,48.0,1.0,11.7,211.0,428.26,347.95
2018,12,29,15,45,633.5,44.0,0.95,10.2,170.5,381.36,309.91
2018,12,29,16,0,572.0,40.0,0.9,8.7,130.0,334.54,269.98
2018,12,29,16,15,420.5,33.0,1.0,8.45,88.0,250.87,197.49
2018,12,29,16,30,269.0,26.0,1.1,8.2,46.0,164.83,106.93
2018,12,29,16,45,156.0,15.5,1.15,7.95,25.0,75.98,0.0
2018,12,29,17,0,43.0,5.0,1.2,7.7,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.25,7.65,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,30,7,15,37.0,5.5,1.45,5.45,6.0,0.0,0.0
2018,12,30,7,30,74.0,11.0,1.5,5.8,12.0,10.48,0.0
2018,12,30,7,45,154.0,23.5,1.5,6.15,36.0,18.61,3.81
2018,12,30,8,0,234.0,36.0,1.5,6.5,60.0,28.09,18.71
2018,12,30,8,15,309.0,46.5,1.55,6.55,94.0,35.66,26.47
2018,12,30,8,30,384.0,57.0,1.6,6.6,128.0,43.01,33.6
2018,12,30,8,45,437.0,65.5,1.6,6.65,164.5,49.37,39.67
2018,12,30,9,0,490.0,74.0,1.6,6.7,201.0,54.48,44.47
2018,12,30,9,15,493.5,82.0,1.6,6.8,226.5,58.95,48.56
2018,12,30,9,30,497.0,90.0,1.6,6.9,252.0,90.35,58.79
2018,12,30,9,45,592.5,89.0,1.55,7.0,301.5,124.38,77.29
2018,12,30,10,0,688.0,88.0,1.5,7.1,351.0,166.63,106.89
2018,12,30,10,15,780.5,76.5,1.45,7.45,395.0,209.93,140.54
2018,12,30,10,30,873.0,65.0,1.4,7.8,439.0,259.09,181.16
2018,12,30,10,45,886.5,65.0,1.35,8.2,460.5,299.65,218.36
2018,12,30,11,0,900.0,65.0,1.3,8.6,482.0,339.38,254.63
2018,12,30,11,15,908.5,65.5,1.3,9.0,496.5,376.8,288.67
2018,12,30,11,30,917.0,66.0,1.3,9.4,511.0,412.64,320.68
2018,12,30,11,45,883.0,73.5,1.25,9.85,506.5,436.17,342.44
2018,12,30,12,0,849.0,81.0,1.2,10.3,502.0,455.09,359.75
2018,12,30,12,15,881.5,74.0,1.25,10.55,510.5,487.12,386.93
2018,12,30,12,30,914.0,67.0,1.3,10.8,519.0,517.49,412.35
2018,12,30,12,45,853.0,80.0,1.4,11.1,496.0,520.8,416.83
2018,12,30,13,0,792.0,93.0,1.5,11.4,473.0,518.89,417.02
2018,12,30,13,15,845.0,78.5,1.55,11.4,472.0,545.14,439.22
2018,12,30,13,30,898.0,64.0,1.6,11.4,471.0,566.98,457.76
2018,12,30,13,45,885.5,63.0,1.7,11.45,447.5,566.9,459.25
2018,12,30,14,0,873.0,62.0,1.8,11.5,424.0,563.78,458.36
2018,12,30,14,15,854.0,60.5,1.8,11.35,394.0,553.52,451.58
2018,12,30,14,30,835.0,59.0,1.8,11.2,364.0,543.8,444.85
2018,12,30,14,45,807.5,57.5,1.8,11.05,329.0,523.66,429.7
2018,12,30,15,0,780.0,56.0,1.8,10.9,294.0,501.22,412.23
2018,12,30,15,15,741.5,52.5,1.8,10.9,254.5,468.59,385.78
2018,12,30,15,30,703.0,49.0,1.8,10.9,215.0,434.54,357.18
2018,12,30,15,45,636.5,45.0,1.6,9.75,173.5,384.94,315.68
2018,12,30,16,0,570.0,41.0,1.4,8.6,132.0,335.56,272.64
2018,12,30,16,15,446.5,35.0,1.45,8.35,93.0,265.48,210.29
2018,12,30,16,30,323.0,29.0,1.5,8.1,54.0,191.32,128.35
2018,12,30,16,45,184.5,17.5,1.5,7.9,29.5,89.39,0.0
2018,12,30,17,0,46.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,12,30,17,15,23.0,3.0,1.6,7.9,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,31,7,15,62.0,6.0,2.2,3.65,7.0,0.0,0.0
2018,12,31,7,30,124.0,12.0,2.2,3.8,14.0,11.44,0.0
2018,12,31,7,45,319.5,20.0,2.2,3.95,47.5,16.15,2.38
2018,12,31,8,0,515.0,28.0,2.2,4.1,81.0,23.99,15.3
2018,12,31,8,15,519.0,37.5,2.25,4.55,112.0,28.78,20.46
2018,12,31,8,30,523.0,47.0,2.3,5.0,143.0,35.29,26.75
2018,12,31,8,45,594.5,52.5,2.3,5.4,186.5,38.27,29.67
2018,12,31,9,0,666.0,58.0,2.3,5.8,230.0,41.25,32.47
2018,12,31,9,15,770.5,52.5,2.35,6.3,281.0,39.15,30.51
2018,12,31,9,30,875.0,47.0,2.4,6.8,332.0,80.22,39.22
2018,12,31,9,45,894.5,49.5,2.45,7.25,366.5,126.98,66.83
2018,12,31,10,0,914.0,52.0,2.5,7.7,401.0,174.31,103.2
2018,12,31,10,15,927.5,53.5,2.5,8.0,429.5,220.0,142.86
2018,12,31,10,30,941.0,55.0,2.5,8.3,458.0,265.23,184.14
2018,12,31,10,45,950.0,56.0,2.55,8.55,479.5,308.12,224.33
2018,12,31,11,0,959.0,57.0,2.6,8.8,501.0,349.75,263.31
2018,12,31,11,15,965.0,57.5,2.6,8.95,515.5,388.4,299.43
2018,12,31,11,30,971.0,58.0,2.6,9.1,530.0,425.16,333.31
2018,12,31,11,45,973.5,58.0,2.65,9.25,536.5,457.93,363.4
2018,12,31,12,0,976.0,58.0,2.7,9.4,543.0,488.24,390.87
2018,12,31,12,15,973.0,59.0,2.7,9.45,542.0,514.46,414.52
2018,12,31,12,30,970.0,60.0,2.7,9.5,541.0,537.74,435.33
2018,12,31,12,45,963.5,61.0,2.7,9.55,532.0,556.26,451.98
2018,12,31,13,0,957.0,62.0,2.7,9.6,523.0,571.62,465.81
2018,12,31,13,15,949.5,62.0,2.75,9.6,506.5,582.19,475.91
2018,12,31,13,30,942.0,62.0,2.8,9.6,490.0,589.55,483.3
2018,12,31,13,45,930.5,60.5,2.8,9.55,466.0,589.83,484.93
2018,12,31,14,0,919.0,59.0,2.8,9.5,442.0,586.91,483.89
2018,12,31,14,15,902.0,57.5,2.75,9.35,411.5,577.82,477.78
2018,12,31,14,30,885.0,56.0,2.7,9.2,381.0,565.81,469.08
2018,12,31,14,45,860.0,54.0,2.7,9.05,345.0,546.05,454.04
2018,12,31,15,0,835.0,52.0,2.7,8.9,309.0,523.92,436.55
2018,12,31,15,15,798.5,49.0,2.7,8.9,268.5,495.81,413.2
2018,12,31,15,30,762.0,46.0,2.7,8.9,228.0,462.58,384.76
2018,12,31,15,45,537.0,42.5,1.7,10.0,159.0,336.68,277.1
2018,12,31,16,0,312.0,39.0,0.7,11.1,90.0,216.03,173.97
2018,12,31,16,15,230.5,34.5,0.7,10.8,66.0,165.14,129.43
2018,12,31,16,30,149.0,30.0,0.7,10.5,42.0,121.55,81.64
2018,12,31,16,45,89.5,17.5,0.7,10.2,23.5,52.11,0.0
2018,12,31,17,0,30.0,5.0,0.7,9.9,5.0,4.77,0.0
2018,12,31,17,15,15.0,2.5,0.65,9.8,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
